Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,18,15,40.0,5.5,2.8,7.35,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.65,6.75,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.6,6.9,5.0,0.0,0.0
2018,3,4,6,45,176.0,18.0,0.55,7.1,27.5,28.19,0.0
2018,3,4,7,0,306.0,29.0,0.5,7.3,50.0,67.24,22.0
2018,3,4,7,15,365.0,37.5,0.5,7.6,83.5,107.16,67.77
2018,3,4,7,30,424.0,46.0,0.5,7.9,117.0,151.7,107.52
2018,3,4,7,45,303.0,71.5,0.45,8.2,131.0,167.2,128.51
2018,3,4,8,0,182.0,97.0,0.4,8.5,145.0,166.61,133.37
2018,3,4,8,15,157.5,120.5,0.45,8.85,168.0,188.33,153.27
2018,3,4,8,30,133.0,144.0,0.5,9.2,191.0,210.34,172.21
2018,3,4,8,45,135.5,165.0,0.5,9.55,218.5,240.45,196.88
2018,3,4,9,0,138.0,186.0,0.5,9.9,246.0,270.61,220.88
2018,3,4,9,15,199.5,201.5,0.5,10.2,298.0,329.64,268.08
2018,3,4,9,30,261.0,217.0,0.5,10.5,350.0,399.57,322.4
2018,3,4,9,45,294.0,228.5,0.45,10.8,389.0,444.83,355.89
2018,3,4,10,0,327.0,240.0,0.4,11.1,428.0,491.73,390.04
2018,3,4,10,15,333.0,253.5,0.4,11.3,454.0,522.05,411.27
2018,3,4,10,30,339.0,267.0,0.4,11.5,480.0,551.65,431.83
2018,3,4,10,45,412.0,256.0,0.35,11.75,525.5,614.87,477.25
2018,3,4,11,0,485.0,245.0,0.3,12.0,571.0,673.24,517.81
2018,3,4,11,15,521.0,238.0,0.35,12.2,596.0,705.81,540.52
2018,3,4,11,30,557.0,231.0,0.4,12.4,621.0,737.45,562.83
2018,3,4,11,45,568.0,231.0,0.45,12.6,633.5,753.67,573.88
2018,3,4,12,0,579.0,231.0,0.5,12.8,646.0,767.76,583.73
2018,3,4,12,15,560.5,238.0,0.55,12.9,640.5,761.28,579.14
2018,3,4,12,30,542.0,245.0,0.6,13.0,635.0,752.4,573.23
2018,3,4,12,45,532.0,246.0,0.65,13.1,626.0,742.28,566.83
2018,3,4,13,0,522.0,247.0,0.7,13.2,617.0,730.06,558.98
2018,3,4,13,15,528.0,239.5,0.75,13.2,607.5,720.39,553.64
2018,3,4,13,30,534.0,232.0,0.8,13.2,598.0,708.43,546.62
2018,3,4,13,45,527.5,226.5,0.85,13.25,578.5,686.1,531.87
2018,3,4,14,0,521.0,221.0,0.9,13.3,559.0,662.03,515.81
2018,3,4,14,15,649.0,171.5,0.95,13.25,573.5,695.51,544.02
2018,3,4,14,30,777.0,122.0,1.0,13.2,588.0,715.89,561.33
2018,3,4,14,45,834.5,99.5,1.05,13.15,573.0,703.11,553.77
2018,3,4,15,0,892.0,77.0,1.1,13.1,558.0,682.36,540.84
2018,3,4,15,15,873.0,75.0,1.1,13.1,515.5,632.57,503.78
2018,3,4,15,30,854.0,73.0,1.1,13.1,473.0,584.24,466.89
2018,3,4,15,45,827.0,70.5,1.35,12.85,426.0,527.72,424.63
2018,3,4,16,0,800.0,68.0,1.6,12.6,379.0,471.63,380.38
2018,3,4,16,15,760.5,64.5,1.7,12.1,328.5,409.76,329.21
2018,3,4,16,30,721.0,61.0,1.8,11.6,278.0,350.32,277.98
2018,3,4,16,45,660.0,56.0,1.85,11.15,227.0,284.94,220.49
2018,3,4,17,0,599.0,51.0,1.9,10.7,176.0,225.93,167.28
2018,3,4,17,15,500.5,44.0,2.0,10.35,128.5,161.87,111.4
2018,3,4,17,30,402.0,37.0,2.1,10.0,81.0,108.52,65.52
2018,3,4,17,45,245.5,24.5,2.2,9.65,47.0,52.38,6.37
2018,3,4,18,0,89.0,12.0,2.3,9.3,13.0,16.22,0.0
2018,3,4,18,15,44.5,6.0,2.4,9.2,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.9,4.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,3.3,4.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,3,5,6,15,24.0,4.0,3.55,4.55,3.0,0.0,0.0
2018,3,5,6,30,48.0,8.0,3.7,5.0,6.0,0.0,0.0
2018,3,5,6,45,179.0,19.0,3.85,5.45,29.5,29.91,0.0
2018,3,5,7,0,310.0,30.0,4.0,5.9,53.0,70.21,28.16
2018,3,5,7,15,433.0,38.0,4.05,6.3,97.5,120.99,77.5
2018,3,5,7,30,556.0,46.0,4.1,6.7,142.0,184.19,131.93
2018,3,5,7,45,447.5,65.5,4.2,7.05,159.0,205.2,159.06
2018,3,5,8,0,339.0,85.0,4.3,7.4,176.0,212.32,171.8
2018,3,5,8,15,277.5,114.0,4.3,7.9,198.0,233.33,192.87
2018,3,5,8,30,216.0,143.0,4.3,8.4,220.0,251.12,209.32
2018,3,5,8,45,237.0,161.5,4.3,8.9,257.0,292.44,244.41
2018,3,5,9,0,258.0,180.0,4.3,9.4,294.0,335.36,280.07
2018,3,5,9,15,278.0,196.5,4.3,9.9,330.5,376.91,313.91
2018,3,5,9,30,298.0,213.0,4.3,10.4,367.0,419.52,347.97
2018,3,5,9,45,310.5,228.0,4.25,10.9,399.0,456.28,376.51
2018,3,5,10,0,323.0,243.0,4.2,11.4,431.0,493.08,404.55
2018,3,5,10,15,334.0,256.0,4.05,11.85,459.5,526.46,429.23
2018,3,5,10,30,345.0,269.0,3.9,12.3,488.0,559.44,453.33
2018,3,5,10,45,353.0,278.5,3.8,12.75,510.0,585.63,471.96
2018,3,5,11,0,361.0,288.0,3.7,13.2,532.0,610.92,489.68
2018,3,5,11,15,383.0,288.5,3.55,13.45,553.5,637.18,508.68
2018,3,5,11,30,405.0,289.0,3.4,13.7,575.0,662.68,526.88
2018,3,5,11,45,416.0,289.5,3.2,14.0,586.5,685.8,542.35
2018,3,5,12,0,427.0,290.0,3.0,14.3,598.0,699.39,550.83
2018,3,5,12,15,427.5,290.5,2.85,14.45,599.5,702.01,551.59
2018,3,5,12,30,428.0,291.0,2.7,14.6,601.0,702.77,551.09
2018,3,5,12,45,426.0,288.5,2.6,14.75,595.0,696.32,545.68
2018,3,5,13,0,424.0,286.0,2.5,14.9,589.0,688.06,539.05
2018,3,5,13,15,419.5,281.0,2.45,15.0,575.5,673.25,528.09
2018,3,5,13,30,415.0,276.0,2.4,15.1,562.0,656.83,516.02
2018,3,5,13,45,413.0,266.0,2.35,15.15,543.0,635.65,500.74
2018,3,5,14,0,411.0,256.0,2.3,15.2,524.0,612.93,484.29
2018,3,5,14,15,588.0,190.0,2.3,15.2,555.0,666.67,529.08
2018,3,5,14,30,765.0,124.0,2.3,15.2,586.0,711.13,564.95
2018,3,5,14,45,841.5,97.5,2.25,15.2,578.0,707.89,563.05
2018,3,5,15,0,918.0,71.0,2.2,15.2,570.0,695.21,554.71
2018,3,5,15,15,900.5,69.0,2.2,15.2,527.0,645.21,517.28
2018,3,5,15,30,883.0,67.0,2.2,15.2,484.0,594.09,477.68
2018,3,5,15,45,857.5,64.5,2.15,14.9,436.5,537.27,432.78
2018,3,5,16,0,832.0,62.0,2.1,14.6,389.0,482.48,387.91
2018,3,5,16,15,795.0,59.5,1.95,14.0,338.5,421.12,336.51
2018,3,5,16,30,758.0,57.0,1.8,13.4,288.0,361.88,285.12
2018,3,5,16,45,701.0,52.5,1.7,12.8,236.0,296.28,227.56
2018,3,5,17,0,644.0,48.0,1.6,12.2,184.0,235.76,173.16
2018,3,5,17,15,522.0,43.0,1.7,11.8,134.0,166.46,113.95
2018,3,5,17,30,400.0,38.0,1.8,11.4,84.0,109.81,66.72
2018,3,5,17,45,227.0,24.0,1.85,11.0,47.5,50.54,10.34
2018,3,5,18,0,54.0,10.0,1.9,10.6,11.0,12.59,0.0
2018,3,5,18,15,27.0,5.0,1.95,10.45,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,6,6,15,17.0,2.0,2.75,7.5,1.5,0.0,0.0
2018,3,6,6,30,34.0,4.0,2.8,8.0,3.0,0.0,0.0
2018,3,6,6,45,78.0,15.5,2.85,8.45,20.0,20.37,0.0
2018,3,6,7,0,122.0,27.0,2.9,8.9,37.0,45.38,20.83
2018,3,6,7,15,177.0,44.5,3.0,9.35,70.0,82.17,55.55
2018,3,6,7,30,232.0,62.0,3.1,9.8,103.0,124.41,92.0
2018,3,6,7,45,279.0,77.5,3.15,10.25,142.5,168.36,130.86
2018,3,6,8,0,326.0,93.0,3.2,10.7,182.0,217.31,174.05
2018,3,6,8,15,299.5,113.5,3.15,11.15,207.5,242.52,197.74
2018,3,6,8,30,273.0,134.0,3.1,11.6,233.0,268.03,220.36
2018,3,6,8,45,337.5,145.0,3.1,12.1,284.0,326.21,268.96
2018,3,6,9,0,402.0,156.0,3.1,12.6,335.0,395.46,325.46
2018,3,6,9,15,372.5,181.5,3.0,13.15,360.5,418.08,342.55
2018,3,6,9,30,343.0,207.0,2.9,13.7,386.0,442.73,360.54
2018,3,6,9,45,441.0,196.0,2.8,14.2,443.5,518.17,419.81
2018,3,6,10,0,539.0,185.0,2.7,14.7,501.0,593.53,477.45
2018,3,6,10,15,553.0,192.0,2.55,15.05,531.5,630.14,503.14
2018,3,6,10,30,567.0,199.0,2.4,15.4,562.0,665.74,527.7
2018,3,6,10,45,577.5,204.0,2.3,15.8,586.0,695.11,547.35
2018,3,6,11,0,588.0,209.0,2.2,16.2,610.0,722.85,565.49
2018,3,6,11,15,578.5,220.0,2.1,16.5,622.5,738.35,574.29
2018,3,6,11,30,569.0,231.0,2.0,16.8,635.0,751.25,581.21
2018,3,6,11,45,561.5,238.0,1.85,17.1,641.0,759.02,584.21
2018,3,6,12,0,554.0,245.0,1.7,17.4,647.0,764.35,585.44
2018,3,6,12,15,553.5,245.5,1.65,17.55,648.0,766.47,586.01
2018,3,6,12,30,553.0,246.0,1.6,17.7,649.0,766.28,585.04
2018,3,6,12,45,562.0,239.5,1.5,17.9,646.0,764.59,582.88
2018,3,6,13,0,571.0,233.0,1.4,18.1,643.0,760.45,579.06
2018,3,6,13,15,645.5,198.0,1.4,18.15,653.0,782.76,596.72
2018,3,6,13,30,720.0,163.0,1.4,18.2,663.0,797.2,607.27
2018,3,6,13,45,739.0,150.5,1.35,18.3,649.5,784.44,598.2
2018,3,6,14,0,758.0,138.0,1.3,18.4,636.0,768.01,587.01
2018,3,6,14,15,757.5,129.5,1.3,18.35,608.5,737.19,566.76
2018,3,6,14,30,757.0,121.0,1.3,18.3,581.0,703.73,544.67
2018,3,6,14,45,757.5,111.5,1.25,18.3,549.0,665.6,518.34
2018,3,6,15,0,758.0,102.0,1.2,18.3,517.0,627.1,490.56
2018,3,6,15,15,753.0,93.5,1.2,18.3,479.0,583.84,458.96
2018,3,6,15,30,748.0,85.0,1.2,18.3,441.0,538.82,425.16
2018,3,6,15,45,651.0,95.0,1.2,17.85,383.0,463.4,367.32
2018,3,6,16,0,554.0,105.0,1.2,17.4,325.0,393.84,312.74
2018,3,6,16,15,516.0,96.0,1.2,16.8,280.0,338.52,268.25
2018,3,6,16,30,478.0,87.0,1.2,16.2,235.0,284.17,223.07
2018,3,6,16,45,432.5,76.0,1.2,15.6,191.5,230.65,177.44
2018,3,6,17,0,387.0,65.0,1.2,15.0,148.0,181.54,134.64
2018,3,6,17,15,303.5,53.5,1.25,14.55,108.0,128.08,89.56
2018,3,6,17,30,220.0,42.0,1.3,14.1,68.0,84.05,53.19
2018,3,6,17,45,140.0,27.5,1.3,13.6,41.0,44.85,12.87
2018,3,6,18,0,60.0,13.0,1.3,13.1,14.0,15.92,0.0
2018,3,6,18,15,30.0,6.5,1.3,12.95,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,1.75,10.75,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,1.8,10.8,2.0,0.0,0.0
2018,3,7,6,45,0.0,6.0,1.9,10.85,6.0,5.9,0.0
2018,3,7,7,0,0.0,10.0,2.0,10.9,10.0,9.64,1.26
2018,3,7,7,15,0.0,14.5,2.05,11.3,14.5,13.98,6.04
2018,3,7,7,30,0.0,19.0,2.1,11.7,19.0,18.32,10.0
2018,3,7,7,45,0.0,31.5,2.15,12.05,31.5,30.4,20.51
2018,3,7,8,0,0.0,44.0,2.2,12.4,44.0,42.49,30.96
2018,3,7,8,15,0.0,44.5,2.2,12.85,44.5,42.98,31.33
2018,3,7,8,30,0.0,45.0,2.2,13.3,45.0,43.46,31.64
2018,3,7,8,45,78.5,78.0,2.2,13.75,113.5,120.12,97.0
2018,3,7,9,0,157.0,111.0,2.2,14.2,182.0,206.45,169.2
2018,3,7,9,15,170.0,163.0,2.35,14.75,246.5,272.08,221.93
2018,3,7,9,30,183.0,215.0,2.5,15.3,311.0,343.32,277.76
2018,3,7,9,45,233.5,230.5,2.65,15.85,362.5,408.14,328.44
2018,3,7,10,0,284.0,246.0,2.8,16.4,414.0,470.11,376.12
2018,3,7,10,15,254.5,266.5,2.95,16.7,423.0,479.9,381.95
2018,3,7,10,30,225.0,287.0,3.1,17.0,432.0,479.38,380.17
2018,3,7,10,45,418.0,245.5,3.25,17.3,527.5,612.46,484.9
2018,3,7,11,0,611.0,204.0,3.4,17.6,623.0,741.54,583.16
2018,3,7,11,15,551.5,234.0,3.45,17.75,619.5,732.31,573.4
2018,3,7,11,30,492.0,264.0,3.5,17.9,616.0,721.78,563.53
2018,3,7,11,45,490.0,268.5,3.6,18.0,623.0,730.76,569.96
2018,3,7,12,0,488.0,273.0,3.7,18.1,630.0,737.66,574.78
2018,3,7,12,15,478.0,277.5,3.7,18.15,627.5,735.37,572.59
2018,3,7,12,30,468.0,282.0,3.7,18.2,625.0,731.01,569.02
2018,3,7,12,45,467.5,279.5,3.75,18.3,619.5,725.62,565.25
2018,3,7,13,0,467.0,277.0,3.8,18.4,614.0,718.25,560.1
2018,3,7,13,15,446.0,276.0,3.8,18.35,593.0,692.87,541.55
2018,3,7,13,30,425.0,275.0,3.8,18.3,572.0,666.22,522.1
2018,3,7,13,45,399.5,267.5,3.8,18.3,539.5,620.16,488.35
2018,3,7,14,0,374.0,260.0,3.8,18.3,507.0,581.78,459.89
2018,3,7,14,15,554.0,192.5,3.85,18.15,540.5,645.8,513.37
2018,3,7,14,30,734.0,125.0,3.9,18.0,574.0,692.82,552.45
2018,3,7,14,45,813.0,96.5,3.9,17.9,567.0,690.56,551.83
2018,3,7,15,0,892.0,68.0,3.9,17.8,560.0,678.68,544.4
2018,3,7,15,15,874.5,66.5,3.9,17.8,518.5,630.07,507.63
2018,3,7,15,30,857.0,65.0,3.9,17.8,477.0,580.41,468.48
2018,3,7,15,45,736.0,79.5,3.65,17.15,408.5,493.21,398.97
2018,3,7,16,0,615.0,94.0,3.4,16.5,340.0,413.58,334.29
2018,3,7,16,15,454.0,97.0,3.25,16.0,266.0,310.62,250.24
2018,3,7,16,30,293.0,100.0,3.1,15.5,192.0,226.0,180.42
2018,3,7,16,45,199.0,86.5,2.95,14.95,144.0,159.76,125.26
2018,3,7,17,0,105.0,73.0,2.8,14.4,96.0,105.23,80.29
2018,3,7,17,15,80.5,54.5,2.8,14.1,69.5,74.54,53.91
2018,3,7,17,30,56.0,36.0,2.8,13.8,43.0,46.63,30.07
2018,3,7,17,45,56.0,23.5,2.85,13.55,27.5,30.82,9.96
2018,3,7,18,0,56.0,11.0,2.9,13.3,12.0,13.82,0.0
2018,3,7,18,15,28.0,5.5,2.85,13.2,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,1.25,12.25,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.2,12.5,2.0,0.0,0.0
2018,3,8,6,45,0.0,7.0,1.15,12.8,7.0,6.88,0.0
2018,3,8,7,0,0.0,12.0,1.1,13.1,12.0,11.57,2.96
2018,3,8,7,15,0.0,18.5,1.05,13.3,18.5,17.84,9.23
2018,3,8,7,30,0.0,25.0,1.0,13.5,25.0,24.12,14.87
2018,3,8,7,45,0.0,26.5,0.95,13.75,26.5,25.57,16.28
2018,3,8,8,0,0.0,28.0,0.9,14.0,28.0,27.02,17.58
2018,3,8,8,15,0.5,47.5,0.85,14.25,47.5,46.08,33.84
2018,3,8,8,30,1.0,67.0,0.8,14.5,67.0,65.23,49.93
2018,3,8,8,45,1.5,74.5,0.8,14.75,75.0,72.8,56.1
2018,3,8,9,0,2.0,82.0,0.8,15.0,83.0,80.44,62.25
2018,3,8,9,15,7.0,115.0,0.8,15.2,118.5,116.28,91.72
2018,3,8,9,30,12.0,148.0,0.8,15.4,154.0,152.86,121.19
2018,3,8,9,45,8.0,150.5,0.8,15.6,154.5,152.92,120.63
2018,3,8,10,0,4.0,153.0,0.8,15.8,155.0,152.7,119.96
2018,3,8,10,15,32.5,209.0,0.8,16.0,230.0,236.79,187.14
2018,3,8,10,30,61.0,265.0,0.8,16.2,305.0,319.71,250.96
2018,3,8,10,45,142.5,291.5,0.85,16.45,389.0,423.74,330.6
2018,3,8,11,0,224.0,318.0,0.9,16.7,473.0,523.89,404.73
2018,3,8,11,15,286.0,314.0,1.0,16.95,517.0,585.31,449.54
2018,3,8,11,30,348.0,310.0,1.1,17.2,561.0,639.41,489.07
2018,3,8,11,45,337.5,319.5,1.15,17.4,565.5,644.63,491.63
2018,3,8,12,0,327.0,329.0,1.2,17.6,570.0,648.27,493.62
2018,3,8,12,15,376.0,315.0,1.3,17.7,592.5,677.8,516.42
2018,3,8,12,30,425.0,301.0,1.4,17.8,615.0,714.14,543.42
2018,3,8,12,45,446.5,290.0,1.5,17.85,617.0,719.4,548.31
2018,3,8,13,0,468.0,279.0,1.6,17.9,619.0,722.44,552.01
2018,3,8,13,15,462.5,275.0,1.65,17.85,605.5,707.16,541.96
2018,3,8,13,30,457.0,271.0,1.7,17.8,592.0,690.12,530.79
2018,3,8,13,45,492.5,248.0,1.75,17.7,584.0,685.25,529.6
2018,3,8,14,0,528.0,225.0,1.8,17.6,576.0,676.87,525.71
2018,3,8,14,15,663.0,170.0,1.8,17.45,591.5,711.14,554.31
2018,3,8,14,30,798.0,115.0,1.8,17.3,607.0,729.43,569.39
2018,3,8,14,45,741.5,117.0,1.8,17.15,553.0,665.49,524.15
2018,3,8,15,0,685.0,119.0,1.8,17.0,499.0,601.25,477.02
2018,3,8,15,15,666.5,109.5,1.8,17.0,456.5,550.88,439.53
2018,3,8,15,30,648.0,100.0,1.8,17.0,414.0,500.14,400.66
2018,3,8,15,45,707.5,87.0,1.8,16.6,399.0,488.14,391.24
2018,3,8,16,0,767.0,74.0,1.8,16.2,384.0,468.14,374.11
2018,3,8,16,15,664.0,77.0,1.8,15.7,320.5,386.6,308.03
2018,3,8,16,30,561.0,80.0,1.8,15.2,257.0,313.3,247.43
2018,3,8,16,45,385.5,79.0,1.75,14.7,191.0,219.17,170.34
2018,3,8,17,0,210.0,78.0,1.7,14.2,125.0,143.01,108.76
2018,3,8,17,15,146.0,61.5,1.75,13.75,90.0,98.98,71.95
2018,3,8,17,30,82.0,45.0,1.8,13.3,55.0,60.71,40.66
2018,3,8,17,45,73.0,29.5,1.85,12.8,35.5,39.23,16.09
2018,3,8,18,0,64.0,14.0,1.9,12.3,16.0,17.29,0.0
2018,3,8,18,15,32.0,7.0,1.95,12.1,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,6,15,35.0,4.5,1.8,10.2,4.5,0.0,0.0
2018,3,9,6,30,70.0,9.0,1.9,10.5,9.0,8.85,0.0
2018,3,9,6,45,131.0,15.0,2.0,10.8,24.0,25.12,0.0
2018,3,9,7,0,192.0,21.0,2.1,11.1,39.0,50.91,25.86
2018,3,9,7,15,120.0,31.0,2.2,11.45,44.5,58.16,38.28
2018,3,9,7,30,48.0,41.0,2.3,11.8,50.0,53.8,38.66
2018,3,9,7,45,24.0,48.5,2.4,12.1,53.0,54.98,41.02
2018,3,9,8,0,0.0,56.0,2.5,12.4,56.0,54.11,40.91
2018,3,9,8,15,0.0,77.5,2.4,12.75,77.5,75.23,58.84
2018,3,9,8,30,0.0,99.0,2.3,13.1,99.0,96.54,76.65
2018,3,9,8,45,3.0,125.0,2.25,13.5,126.5,124.07,99.35
2018,3,9,9,0,6.0,151.0,2.2,13.9,154.0,152.02,122.04
2018,3,9,9,15,10.5,171.0,2.05,14.25,176.5,175.11,140.45
2018,3,9,9,30,15.0,191.0,1.9,14.6,199.0,198.64,158.96
2018,3,9,9,45,13.5,199.0,1.75,14.95,206.5,206.07,164.16
2018,3,9,10,0,12.0,207.0,1.6,15.3,214.0,213.39,169.26
2018,3,9,10,15,66.0,248.0,1.65,15.5,291.0,303.69,241.59
2018,3,9,10,30,120.0,289.0,1.7,15.7,368.0,399.68,315.97
2018,3,9,10,45,156.5,310.5,1.75,15.95,417.0,456.02,358.33
2018,3,9,11,0,193.0,332.0,1.8,16.2,466.0,513.64,401.17
2018,3,9,11,15,192.0,341.0,1.85,16.3,477.0,526.32,409.74
2018,3,9,11,30,191.0,350.0,1.9,16.4,488.0,538.24,418.08
2018,3,9,11,45,193.5,354.0,1.9,16.5,495.5,547.01,424.12
2018,3,9,12,0,196.0,358.0,1.9,16.6,503.0,555.05,429.68
2018,3,9,12,15,189.0,359.0,1.9,16.6,499.0,550.55,426.06
2018,3,9,12,30,182.0,360.0,1.9,16.6,495.0,545.26,422.0
2018,3,9,12,45,192.0,355.5,1.9,16.65,497.0,548.34,424.66
2018,3,9,13,0,202.0,351.0,1.9,16.7,499.0,550.51,426.65
2018,3,9,13,15,205.5,342.5,1.9,16.7,490.5,541.66,420.58
2018,3,9,13,30,209.0,334.0,1.9,16.7,482.0,531.92,413.95
2018,3,9,13,45,218.5,322.5,1.95,16.65,473.0,522.99,408.43
2018,3,9,14,0,228.0,311.0,2.0,16.6,464.0,512.86,401.98
2018,3,9,14,15,269.0,288.0,2.0,16.5,460.5,521.05,409.9
2018,3,9,14,30,310.0,265.0,2.0,16.4,457.0,518.16,409.44
2018,3,9,14,45,289.5,253.0,2.0,16.35,424.0,479.51,380.48
2018,3,9,15,0,269.0,241.0,2.0,16.3,391.0,441.44,351.78
2018,3,9,15,15,228.0,226.5,2.0,16.3,347.0,382.63,306.35
2018,3,9,15,30,187.0,212.0,2.0,16.3,303.0,332.94,267.34
2018,3,9,15,45,201.5,187.5,2.1,15.85,277.0,306.18,247.2
2018,3,9,16,0,216.0,163.0,2.2,15.4,251.0,282.05,228.27
2018,3,9,16,15,187.5,143.5,2.1,15.0,213.0,233.39,188.46
2018,3,9,16,30,159.0,124.0,2.0,14.6,175.0,191.76,153.82
2018,3,9,16,45,106.0,103.5,1.9,14.2,135.0,143.51,113.63
2018,3,9,17,0,53.0,83.0,1.8,13.8,95.0,98.79,76.52
2018,3,9,17,15,38.0,63.0,1.75,13.55,70.5,72.03,53.57
2018,3,9,17,30,23.0,43.0,1.7,13.3,46.0,47.0,32.06
2018,3,9,17,45,28.0,27.0,1.7,13.0,29.0,30.78,13.54
2018,3,9,18,0,33.0,11.0,1.7,12.7,12.0,12.68,0.0
2018,3,9,18,15,16.5,5.5,1.65,12.6,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.95,11.25,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.9,11.4,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.9,11.5,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.9,11.6,5.0,4.82,0.0
2018,3,10,7,15,0.0,7.0,0.95,11.8,7.0,6.74,0.04
2018,3,10,7,30,0.0,9.0,1.0,12.0,9.0,8.67,1.79
2018,3,10,7,45,0.0,10.5,1.0,12.15,10.5,10.12,3.1
2018,3,10,8,0,0.0,12.0,1.0,12.3,12.0,11.57,4.38
2018,3,10,8,15,0.0,15.5,0.9,12.5,15.5,14.95,7.3
2018,3,10,8,30,0.0,19.0,0.8,12.7,19.0,18.33,10.19
2018,3,10,8,45,0.0,26.0,0.7,12.85,26.0,25.1,15.95
2018,3,10,9,0,0.0,33.0,0.6,13.0,33.0,31.87,21.67
2018,3,10,9,15,0.0,64.5,0.6,13.2,64.5,62.36,47.36
2018,3,10,9,30,0.0,96.0,0.6,13.4,96.0,93.02,72.67
2018,3,10,9,45,0.0,120.0,0.6,13.55,120.0,116.78,91.9
2018,3,10,10,0,0.0,144.0,0.6,13.7,144.0,140.69,110.99
2018,3,10,10,15,0.0,116.0,0.6,13.85,116.0,112.72,87.92
2018,3,10,10,30,0.0,88.0,0.6,14.0,88.0,85.18,65.28
2018,3,10,10,45,0.0,85.5,0.6,14.15,85.5,82.76,63.22
2018,3,10,11,0,0.0,83.0,0.6,14.3,83.0,80.35,61.12
2018,3,10,11,15,0.5,111.0,0.75,14.35,111.5,108.2,83.81
2018,3,10,11,30,1.0,139.0,0.9,14.4,140.0,136.39,106.5
2018,3,10,11,45,0.5,133.5,1.0,14.45,134.0,130.5,101.59
2018,3,10,12,0,0.0,128.0,1.1,14.5,128.0,124.6,96.8
2018,3,10,12,15,2.5,158.0,1.2,14.55,160.0,156.71,122.74
2018,3,10,12,30,5.0,188.0,1.3,14.6,192.0,189.07,148.56
2018,3,10,12,45,3.5,173.0,1.4,14.6,175.5,172.62,135.4
2018,3,10,13,0,2.0,158.0,1.5,14.6,159.0,156.24,122.39
2018,3,10,13,15,2.0,151.5,1.5,14.6,152.5,149.72,117.29
2018,3,10,13,30,2.0,145.0,1.5,14.6,146.0,143.21,112.17
2018,3,10,13,45,2.0,143.5,1.5,14.6,144.5,141.69,111.08
2018,3,10,14,0,2.0,142.0,1.5,14.6,143.0,140.16,110.01
2018,3,10,14,15,1.5,143.0,1.45,14.6,144.0,140.75,110.63
2018,3,10,14,30,1.0,144.0,1.4,14.6,145.0,141.38,111.32
2018,3,10,14,45,1.0,141.0,1.35,14.55,142.0,138.42,109.16
2018,3,10,15,0,1.0,138.0,1.3,14.5,139.0,135.48,107.03
2018,3,10,15,15,1.5,134.0,1.3,14.5,135.0,131.88,104.38
2018,3,10,15,30,2.0,130.0,1.3,14.5,131.0,128.26,101.72
2018,3,10,15,45,3.0,116.5,1.05,14.35,118.0,115.35,91.36
2018,3,10,16,0,4.0,103.0,0.8,14.2,105.0,102.37,80.86
2018,3,10,16,15,8.0,108.5,0.75,14.0,111.5,109.8,87.3
2018,3,10,16,30,12.0,114.0,0.7,13.8,118.0,117.07,93.4
2018,3,10,16,45,7.0,95.5,0.7,13.6,97.5,96.33,76.06
2018,3,10,17,0,2.0,77.0,0.7,13.4,77.0,76.18,59.02
2018,3,10,17,15,1.0,57.5,0.75,13.25,57.5,56.52,42.04
2018,3,10,17,30,0.0,38.0,0.8,13.1,38.0,37.0,24.96
2018,3,10,17,45,0.0,23.0,0.9,12.9,23.0,22.28,9.69
2018,3,10,18,0,0.0,8.0,1.0,12.7,8.0,7.86,0.0
2018,3,10,18,15,0.0,4.0,0.95,12.6,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,11,6,15,40.0,5.0,1.9,9.2,5.5,0.0,0.0
2018,3,11,6,30,80.0,10.0,1.9,9.6,11.0,11.99,0.0
2018,3,11,6,45,190.0,19.5,1.85,10.0,35.5,35.81,0.0
2018,3,11,7,0,300.0,29.0,1.8,10.4,60.0,75.75,42.45
2018,3,11,7,15,284.5,29.5,1.75,10.8,72.5,91.35,59.99
2018,3,11,7,30,269.0,30.0,1.7,11.2,85.0,104.67,75.05
2018,3,11,7,45,134.5,38.0,1.65,11.6,65.5,85.0,64.36
2018,3,11,8,0,0.0,46.0,1.6,12.0,46.0,44.43,32.67
2018,3,11,8,15,0.0,67.0,1.5,12.5,67.0,64.76,49.99
2018,3,11,8,30,0.0,88.0,1.4,13.0,88.0,85.45,67.26
2018,3,11,8,45,0.0,96.5,1.35,13.5,96.5,93.76,73.88
2018,3,11,9,0,0.0,105.0,1.3,14.0,105.0,102.09,80.44
2018,3,11,9,15,2.5,134.0,1.25,14.45,135.5,132.53,105.17
2018,3,11,9,30,5.0,163.0,1.2,14.9,166.0,163.38,129.75
2018,3,11,9,45,32.0,200.0,1.2,15.35,219.5,224.94,179.12
2018,3,11,10,0,59.0,237.0,1.2,15.8,273.0,284.93,225.99
2018,3,11,10,15,186.0,253.0,1.25,16.3,375.0,408.16,323.05
2018,3,11,10,30,313.0,269.0,1.3,16.8,477.0,539.79,422.07
2018,3,11,10,45,415.5,256.5,1.4,17.25,543.0,627.14,486.09
2018,3,11,11,0,518.0,244.0,1.5,17.7,609.0,710.54,546.33
2018,3,11,11,15,547.5,241.0,1.55,18.0,635.5,743.07,568.41
2018,3,11,11,30,577.0,238.0,1.6,18.3,662.0,774.37,589.96
2018,3,11,11,45,633.0,219.0,1.65,18.65,689.5,813.58,617.52
2018,3,11,12,0,689.0,200.0,1.7,19.0,717.0,848.54,641.21
2018,3,11,12,15,744.5,177.0,1.7,19.15,736.0,876.04,658.95
2018,3,11,12,30,800.0,154.0,1.7,19.3,755.0,896.66,672.14
2018,3,11,12,45,778.0,161.5,1.7,19.5,742.0,884.77,663.6
2018,3,11,13,0,756.0,169.0,1.7,19.7,729.0,866.49,651.24
2018,3,11,13,15,697.5,186.5,1.6,19.8,695.0,824.4,622.02
2018,3,11,13,30,639.0,204.0,1.5,19.9,661.0,780.77,591.18
2018,3,11,13,45,740.0,159.0,1.45,20.0,672.5,803.74,608.02
2018,3,11,14,0,841.0,114.0,1.4,20.1,684.0,816.2,616.28
2018,3,11,14,15,860.0,103.0,1.35,20.1,664.0,795.63,602.5
2018,3,11,14,30,879.0,92.0,1.3,20.1,644.0,767.27,583.78
2018,3,11,14,45,867.0,87.0,1.25,20.1,605.5,722.99,554.0
2018,3,11,15,0,855.0,82.0,1.2,20.1,567.0,676.8,522.71
2018,3,11,15,15,816.0,82.5,1.2,20.1,517.5,620.29,482.35
2018,3,11,15,30,777.0,83.0,1.2,20.1,468.0,561.69,438.99
2018,3,11,15,45,768.0,77.5,1.3,19.75,427.5,514.53,404.18
2018,3,11,16,0,759.0,72.0,1.4,19.4,387.0,466.31,366.86
2018,3,11,16,15,727.0,70.0,1.45,18.9,341.0,410.57,322.06
2018,3,11,16,30,695.0,68.0,1.5,18.4,295.0,357.15,277.35
2018,3,11,16,45,638.5,63.0,1.55,17.85,244.0,293.59,223.52
2018,3,11,17,0,582.0,58.0,1.6,17.3,193.0,235.25,172.73
2018,3,11,17,15,494.5,50.0,1.6,16.8,145.0,172.15,118.86
2018,3,11,17,30,407.0,42.0,1.6,16.3,97.0,118.64,74.09
2018,3,11,17,45,269.5,30.5,1.6,15.75,60.5,65.49,30.67
2018,3,11,18,0,132.0,19.0,1.6,15.2,24.0,26.49,0.0
2018,3,11,18,15,66.0,9.5,1.55,14.95,12.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.0,3.05,12.4,5.5,0.0,0.0
2018,3,12,6,30,64.0,10.0,3.1,12.7,11.0,11.75,0.0
2018,3,12,6,45,190.5,24.5,3.2,13.05,42.0,41.35,0.91
2018,3,12,7,0,317.0,39.0,3.3,13.4,73.0,89.15,52.45
2018,3,12,7,15,341.5,50.5,3.25,13.8,105.5,124.93,85.05
2018,3,12,7,30,366.0,62.0,3.2,14.2,138.0,163.71,120.48
2018,3,12,7,45,274.5,90.5,3.15,14.6,156.5,182.94,142.32
2018,3,12,8,0,183.0,119.0,3.1,15.0,175.0,191.23,152.75
2018,3,12,8,15,214.0,138.0,3.2,15.6,214.5,237.71,191.76
2018,3,12,8,30,245.0,157.0,3.3,16.2,254.0,284.09,229.97
2018,3,12,8,45,279.5,173.0,3.35,16.75,296.5,331.85,268.65
2018,3,12,9,0,314.0,189.0,3.4,17.3,339.0,382.38,308.78
2018,3,12,9,15,329.0,205.5,3.6,17.7,375.5,423.8,341.16
2018,3,12,9,30,344.0,222.0,3.8,18.1,412.0,465.69,373.36
2018,3,12,9,45,342.0,240.0,4.0,18.5,439.5,497.54,397.01
2018,3,12,10,0,340.0,258.0,4.2,18.9,467.0,528.24,419.45
2018,3,12,10,15,340.5,273.0,4.3,19.05,491.5,556.44,440.1
2018,3,12,10,30,341.0,288.0,4.4,19.2,516.0,583.53,459.78
2018,3,12,10,45,341.0,300.0,4.5,19.35,535.0,605.81,475.79
2018,3,12,11,0,341.0,312.0,4.6,19.5,554.0,626.84,490.81
2018,3,12,11,15,382.0,303.5,4.65,19.5,581.0,659.9,516.25
2018,3,12,11,30,423.0,295.0,4.7,19.5,608.0,700.95,547.17
2018,3,12,11,45,321.5,303.0,4.75,19.55,542.5,615.72,481.74
2018,3,12,12,0,220.0,311.0,4.8,19.6,477.0,535.49,419.25
2018,3,12,12,15,115.0,256.5,4.85,19.65,343.5,373.71,294.06
2018,3,12,12,30,10.0,202.0,4.9,19.7,210.0,207.65,161.24
2018,3,12,12,45,7.0,188.5,4.95,19.7,194.0,191.3,148.51
2018,3,12,13,0,4.0,175.0,5.0,19.7,178.0,175.01,135.58
2018,3,12,13,15,38.0,218.5,5.0,19.65,246.0,254.79,200.1
2018,3,12,13,30,72.0,262.0,5.0,19.6,314.0,329.3,259.43
2018,3,12,13,45,43.5,234.0,5.05,19.55,265.0,274.31,215.71
2018,3,12,14,0,15.0,206.0,5.1,19.5,216.0,215.15,168.44
2018,3,12,14,15,7.5,140.5,5.05,19.35,145.5,142.94,110.99
2018,3,12,14,30,0.0,75.0,5.0,19.2,75.0,72.56,53.97
2018,3,12,14,45,20.0,99.5,5.0,19.1,111.0,113.14,87.96
2018,3,12,15,0,40.0,124.0,5.0,19.0,147.0,150.97,119.43
2018,3,12,15,15,55.5,121.0,5.0,19.0,150.0,156.29,124.26
2018,3,12,15,30,71.0,118.0,5.0,19.0,153.0,164.24,131.14
2018,3,12,15,45,80.5,118.0,4.85,18.55,154.5,166.17,133.04
2018,3,12,16,0,90.0,118.0,4.7,18.1,156.0,167.05,133.91
2018,3,12,16,15,124.0,118.5,4.6,17.7,163.5,178.55,143.27
2018,3,12,16,30,158.0,119.0,4.5,17.3,171.0,186.4,148.86
2018,3,12,16,45,146.5,103.5,4.45,16.95,145.5,157.68,124.1
2018,3,12,17,0,135.0,88.0,4.4,16.6,120.0,130.1,99.94
2018,3,12,17,15,100.5,68.5,4.45,16.3,89.0,94.1,69.36
2018,3,12,17,30,66.0,49.0,4.5,16.0,58.0,62.06,42.54
2018,3,12,17,45,37.5,31.5,4.6,15.75,36.0,36.91,19.74
2018,3,12,18,0,9.0,14.0,4.7,15.5,14.0,14.31,0.0
2018,3,12,18,15,4.5,7.0,4.55,15.4,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,5.05,14.7,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,5.05,14.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.95,13.95,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.9,13.9,1.0,0.98,0.0
2018,3,13,6,45,0.0,3.5,3.9,13.85,3.5,3.37,0.0
2018,3,13,7,0,0.0,6.0,3.9,13.8,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,3.9,13.8,7.5,7.23,0.42
2018,3,13,7,30,0.0,9.0,3.9,13.8,9.0,8.67,1.74
2018,3,13,7,45,0.0,10.5,3.85,13.75,10.5,10.12,3.03
2018,3,13,8,0,0.0,12.0,3.8,13.7,12.0,11.57,4.3
2018,3,13,8,15,0.0,14.5,3.8,13.7,14.5,13.99,6.36
2018,3,13,8,30,0.0,17.0,3.8,13.7,17.0,16.4,8.41
2018,3,13,8,45,0.0,24.0,3.75,13.7,24.0,23.17,14.15
2018,3,13,9,0,0.0,31.0,3.7,13.7,31.0,29.94,19.85
2018,3,13,9,15,0.0,45.0,3.75,13.85,45.0,43.48,31.22
2018,3,13,9,30,0.0,59.0,3.8,14.0,59.0,57.04,42.49
2018,3,13,9,45,0.0,73.0,3.85,14.15,73.0,70.61,53.68
2018,3,13,10,0,0.0,87.0,3.9,14.3,87.0,84.19,64.79
2018,3,13,10,15,1.5,106.5,4.0,14.45,107.5,104.47,81.4
2018,3,13,10,30,3.0,126.0,4.1,14.6,128.0,125.0,98.09
2018,3,13,10,45,70.5,197.0,4.15,14.75,247.5,264.13,212.8
2018,3,13,11,0,138.0,268.0,4.2,14.9,367.0,399.13,320.41
2018,3,13,11,15,206.5,294.0,4.25,15.0,445.5,489.41,391.32
2018,3,13,11,30,275.0,320.0,4.3,15.1,524.0,590.02,468.55
2018,3,13,11,45,160.5,307.5,4.35,15.25,427.0,468.27,372.2
2018,3,13,12,0,46.0,295.0,4.4,15.4,330.0,343.92,272.15
2018,3,13,12,15,124.0,310.0,4.45,15.45,404.5,439.61,349.54
2018,3,13,12,30,202.0,325.0,4.5,15.5,479.0,526.26,418.02
2018,3,13,12,45,164.5,321.5,4.5,15.55,446.0,487.69,387.07
2018,3,13,13,0,127.0,318.0,4.5,15.6,413.0,448.95,356.29
2018,3,13,13,15,120.0,307.0,4.45,15.6,395.5,429.17,341.16
2018,3,13,13,30,113.0,296.0,4.4,15.6,378.0,409.14,325.74
2018,3,13,13,45,136.5,303.0,4.4,15.6,399.0,434.01,346.0
2018,3,13,14,0,160.0,310.0,4.4,15.6,420.0,457.34,364.85
2018,3,13,14,15,169.5,292.5,4.3,15.55,404.5,441.38,353.14
2018,3,13,14,30,179.0,275.0,4.2,15.5,389.0,424.35,340.67
2018,3,13,14,45,236.5,259.5,4.15,15.5,401.0,449.72,362.18
2018,3,13,15,0,294.0,244.0,4.1,15.5,413.0,463.18,374.05
2018,3,13,15,15,266.5,228.0,4.1,15.5,372.5,415.85,336.76
2018,3,13,15,30,239.0,212.0,4.1,15.5,332.0,370.14,300.48
2018,3,13,15,45,245.5,190.5,3.85,15.2,303.5,339.4,276.24
2018,3,13,16,0,252.0,169.0,3.6,14.9,275.0,307.55,250.44
2018,3,13,16,15,165.5,146.5,3.3,14.55,212.5,227.17,184.35
2018,3,13,16,30,79.0,124.0,3.0,14.2,150.0,156.72,126.1
2018,3,13,16,45,51.5,99.5,2.75,13.9,115.5,117.68,93.43
2018,3,13,17,0,24.0,75.0,2.5,13.6,81.0,81.74,63.26
2018,3,13,17,15,18.0,57.5,2.3,13.15,61.5,61.34,45.66
2018,3,13,17,30,12.0,40.0,2.1,12.7,42.0,41.68,28.59
2018,3,13,17,45,7.0,26.0,1.9,12.3,27.0,26.06,13.72
2018,3,13,18,0,2.0,12.0,1.7,11.9,12.0,11.92,0.0
2018,3,13,18,15,1.0,6.0,1.65,11.85,6.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
