Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,3,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,23,5,15,8.0,4.0,0.85,12.45,4.0,0.0,0.0
2018,4,23,5,30,16.0,8.0,0.8,12.7,8.0,7.86,0.0
2018,4,23,5,45,54.0,24.0,0.8,13.0,29.0,21.04,0.96
2018,4,23,6,0,92.0,40.0,0.8,13.3,50.0,41.78,25.19
2018,4,23,6,15,140.5,57.0,0.75,13.65,82.0,70.18,47.05
2018,4,23,6,30,189.0,74.0,0.7,14.0,114.0,104.35,74.34
2018,4,23,6,45,215.5,93.5,0.65,14.35,151.0,141.53,105.84
2018,4,23,7,0,242.0,113.0,0.6,14.7,188.0,181.81,139.97
2018,4,23,7,15,263.5,133.0,0.55,15.2,228.5,223.8,175.05
2018,4,23,7,30,285.0,153.0,0.5,15.7,269.0,268.05,211.06
2018,4,23,7,45,314.5,171.0,0.45,16.2,314.5,316.07,248.94
2018,4,23,8,0,344.0,189.0,0.4,16.7,360.0,366.85,287.79
2018,4,23,8,15,367.5,205.5,0.45,17.15,405.0,415.27,324.35
2018,4,23,8,30,391.0,222.0,0.5,17.6,450.0,465.36,361.26
2018,4,23,8,45,413.5,235.0,0.55,18.05,493.0,516.78,398.19
2018,4,23,9,0,436.0,248.0,0.6,18.5,536.0,565.59,432.46
2018,4,23,9,15,465.0,253.0,0.6,19.1,577.5,611.93,463.79
2018,4,23,9,30,494.0,258.0,0.6,19.7,619.0,659.23,495.03
2018,4,23,9,45,509.0,267.5,0.6,20.3,655.0,700.3,520.96
2018,4,23,10,0,524.0,277.0,0.6,20.9,691.0,740.75,545.98
2018,4,23,10,15,514.5,294.0,0.6,21.35,712.5,766.48,560.51
2018,4,23,10,30,505.0,311.0,0.6,21.8,734.0,789.87,573.49
2018,4,23,10,45,475.0,331.5,0.55,22.25,737.0,795.46,573.55
2018,4,23,11,0,445.0,352.0,0.5,22.7,740.0,797.96,571.84
2018,4,23,11,15,443.0,359.0,0.55,22.9,750.5,810.85,579.99
2018,4,23,11,30,441.0,366.0,0.6,23.1,761.0,821.84,586.81
2018,4,23,11,45,447.0,367.5,0.65,23.3,770.0,833.15,594.2
2018,4,23,12,0,453.0,369.0,0.7,23.5,779.0,842.58,600.44
2018,4,23,12,15,469.0,363.5,0.8,23.6,787.5,852.77,608.68
2018,4,23,12,30,485.0,358.0,0.9,23.7,796.0,860.85,615.59
2018,4,23,12,45,491.5,351.5,1.0,23.75,791.0,856.37,614.49
2018,4,23,13,0,498.0,345.0,1.1,23.8,786.0,849.69,612.09
2018,4,23,13,15,511.0,331.5,1.25,23.75,776.5,839.8,608.77
2018,4,23,13,30,524.0,318.0,1.4,23.7,767.0,827.43,603.66
2018,4,23,13,45,589.5,275.0,1.55,23.6,766.5,829.81,609.99
2018,4,23,14,0,655.0,232.0,1.7,23.5,766.0,829.07,613.88
2018,4,23,14,15,755.0,176.5,1.8,23.3,769.5,836.9,622.25
2018,4,23,14,30,855.0,121.0,1.9,23.1,773.0,833.73,622.52
2018,4,23,14,45,813.0,130.0,2.05,22.9,725.5,778.97,588.14
2018,4,23,15,0,771.0,139.0,2.2,22.7,678.0,724.66,553.56
2018,4,23,15,15,707.5,148.5,2.2,22.7,619.5,657.98,506.13
2018,4,23,15,30,644.0,158.0,2.2,22.7,561.0,593.37,458.82
2018,4,23,15,45,691.5,132.5,2.4,22.05,535.0,565.11,440.65
2018,4,23,16,0,739.0,107.0,2.6,21.4,509.0,530.69,416.28
2018,4,23,16,15,660.5,114.0,2.7,20.85,447.5,458.88,360.79
2018,4,23,16,30,582.0,121.0,2.8,20.3,386.0,393.7,309.16
2018,4,23,16,45,538.0,111.5,2.9,19.8,333.0,333.34,260.04
2018,4,23,17,0,494.0,102.0,3.0,19.3,280.0,275.75,211.93
2018,4,23,17,15,500.0,88.5,3.0,18.55,244.0,235.99,176.24
2018,4,23,17,30,506.0,75.0,3.0,17.8,208.0,193.82,137.65
2018,4,23,17,45,423.0,65.5,3.0,17.05,159.5,138.09,91.68
2018,4,23,18,0,340.0,56.0,3.0,16.3,111.0,92.86,56.68
2018,4,23,18,15,234.5,41.0,2.95,15.8,72.5,50.77,27.62
2018,4,23,18,30,129.0,26.0,2.9,15.3,34.0,20.8,2.75
2018,4,23,18,45,64.5,13.0,2.85,14.8,17.0,12.78,0.0
2018,4,23,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,5,15,31.5,7.0,1.85,11.0,7.5,0.0,0.0
2018,4,24,5,30,63.0,14.0,1.9,11.3,15.0,13.76,0.0
2018,4,24,5,45,72.5,18.5,2.0,11.6,23.5,15.92,1.56
2018,4,24,6,0,82.0,23.0,2.1,11.9,32.0,26.25,13.14
2018,4,24,6,15,56.5,29.5,2.1,12.2,37.5,35.23,21.69
2018,4,24,6,30,31.0,36.0,2.1,12.5,43.0,40.59,27.78
2018,4,24,6,45,15.5,48.5,2.05,12.75,52.0,50.77,37.42
2018,4,24,7,0,0.0,61.0,2.0,13.0,61.0,58.95,44.96
2018,4,24,7,15,0.0,70.0,1.95,13.3,70.0,67.67,52.25
2018,4,24,7,30,0.0,79.0,1.9,13.6,79.0,76.4,59.41
2018,4,24,7,45,63.5,95.0,1.9,13.9,127.0,123.66,98.84
2018,4,24,8,0,127.0,111.0,1.9,14.2,175.0,177.77,143.89
2018,4,24,8,15,128.0,129.0,1.9,14.5,199.0,201.22,162.91
2018,4,24,8,30,129.0,147.0,1.9,14.8,223.0,226.55,183.14
2018,4,24,8,45,68.5,172.5,1.9,15.1,213.0,215.41,172.37
2018,4,24,9,0,8.0,198.0,1.9,15.4,203.0,198.69,156.76
2018,4,24,9,15,28.0,244.0,1.95,15.65,264.0,263.45,208.0
2018,4,24,9,30,48.0,290.0,2.0,15.9,325.0,327.22,257.18
2018,4,24,9,45,192.5,304.0,2.05,16.2,455.0,467.56,367.27
2018,4,24,10,0,337.0,318.0,2.1,16.5,585.0,617.99,479.98
2018,4,24,10,15,432.0,311.5,2.15,16.65,666.5,712.07,548.0
2018,4,24,10,30,527.0,305.0,2.2,16.8,748.0,804.18,613.51
2018,4,24,10,45,520.0,317.5,2.25,17.0,763.5,823.41,625.03
2018,4,24,11,0,513.0,330.0,2.3,17.2,779.0,840.36,635.63
2018,4,24,11,15,488.5,345.0,2.35,17.3,778.0,840.71,634.69
2018,4,24,11,30,464.0,360.0,2.4,17.4,777.0,838.4,632.12
2018,4,24,11,45,471.0,362.0,2.45,17.5,787.5,851.35,641.11
2018,4,24,12,0,478.0,364.0,2.5,17.6,798.0,862.36,648.68
2018,4,24,12,15,485.0,361.5,2.6,17.65,801.0,866.71,652.41
2018,4,24,12,30,492.0,359.0,2.7,17.7,804.0,868.94,654.8
2018,4,24,12,45,497.0,351.5,2.8,17.75,797.0,861.9,651.01
2018,4,24,13,0,502.0,344.0,2.9,17.8,790.0,852.68,645.8
2018,4,24,13,15,508.0,333.0,3.0,17.75,777.0,838.64,637.62
2018,4,24,13,30,514.0,322.0,3.1,17.7,764.0,822.39,627.87
2018,4,24,13,45,595.0,272.0,3.2,17.65,769.5,833.31,639.63
2018,4,24,14,0,676.0,222.0,3.3,17.6,775.0,837.72,646.55
2018,4,24,14,15,774.5,170.0,3.35,17.4,780.5,844.74,653.34
2018,4,24,14,30,873.0,118.0,3.4,17.2,786.0,842.62,653.65
2018,4,24,14,45,865.0,114.5,3.45,17.05,749.0,801.24,625.95
2018,4,24,15,0,857.0,111.0,3.5,16.9,712.0,760.33,598.54
2018,4,24,15,15,819.0,116.0,3.5,16.9,661.5,702.45,557.69
2018,4,24,15,30,781.0,121.0,3.5,16.9,611.0,645.5,514.72
2018,4,24,15,45,738.5,120.0,3.45,16.4,555.0,581.54,466.26
2018,4,24,16,0,696.0,119.0,3.4,15.9,499.0,519.33,417.88
2018,4,24,16,15,658.0,116.0,3.35,15.55,447.5,460.14,370.38
2018,4,24,16,30,620.0,113.0,3.3,15.2,396.0,403.64,323.75
2018,4,24,16,45,623.0,100.5,3.3,14.9,355.5,357.31,283.81
2018,4,24,17,0,626.0,88.0,3.3,14.6,315.0,309.85,241.4
2018,4,24,17,15,565.5,80.0,3.25,14.15,260.5,247.29,186.94
2018,4,24,17,30,505.0,72.0,3.2,13.7,206.0,191.18,137.83
2018,4,24,17,45,435.0,62.0,3.15,13.3,159.0,138.17,92.71
2018,4,24,18,0,365.0,52.0,3.1,12.9,112.0,93.26,56.77
2018,4,24,18,15,266.0,40.0,3.0,12.55,75.5,52.08,28.11
2018,4,24,18,30,167.0,28.0,2.9,12.2,39.0,22.85,5.58
2018,4,24,18,45,91.0,16.5,2.8,11.9,21.5,16.22,0.0
2018,4,24,19,0,15.0,5.0,2.7,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.65,11.45,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,25,5,15,20.0,5.5,2.4,8.8,6.0,0.0,0.0
2018,4,25,5,30,40.0,11.0,2.5,9.1,12.0,10.81,0.0
2018,4,25,5,45,33.5,19.0,2.6,9.35,21.0,17.5,4.1
2018,4,25,6,0,27.0,27.0,2.7,9.6,30.0,27.33,16.06
2018,4,25,6,15,13.5,42.5,2.6,9.85,44.0,42.58,30.09
2018,4,25,6,30,0.0,58.0,2.5,10.1,58.0,55.89,42.52
2018,4,25,6,45,0.5,79.0,2.4,10.35,79.0,76.27,60.21
2018,4,25,7,0,1.0,100.0,2.3,10.6,100.0,96.84,77.76
2018,4,25,7,15,2.5,116.5,2.2,10.95,117.5,113.56,91.67
2018,4,25,7,30,4.0,133.0,2.1,11.3,135.0,130.48,105.52
2018,4,25,7,45,28.5,163.0,2.0,11.65,177.5,172.97,140.39
2018,4,25,8,0,53.0,193.0,1.9,12.0,220.0,217.18,176.18
2018,4,25,8,15,134.0,224.5,1.9,12.4,301.5,300.49,243.54
2018,4,25,8,30,215.0,256.0,1.9,12.8,383.0,389.3,313.64
2018,4,25,8,45,281.5,266.0,1.85,13.25,445.5,458.11,366.47
2018,4,25,9,0,348.0,276.0,1.8,13.7,508.0,528.77,419.61
2018,4,25,9,15,388.5,281.5,1.85,14.1,555.5,580.18,457.42
2018,4,25,9,30,429.0,287.0,1.9,14.5,603.0,638.77,499.81
2018,4,25,9,45,457.0,290.0,1.95,14.85,641.0,681.66,530.12
2018,4,25,10,0,485.0,293.0,2.0,15.2,679.0,724.93,560.39
2018,4,25,10,15,518.0,295.5,2.05,15.55,720.5,772.14,593.11
2018,4,25,10,30,551.0,298.0,2.1,15.9,762.0,819.32,625.29
2018,4,25,10,45,526.5,315.5,2.2,16.2,768.0,827.84,629.54
2018,4,25,11,0,502.0,333.0,2.3,16.5,774.0,833.34,632.06
2018,4,25,11,15,472.5,350.0,2.4,16.65,770.0,830.66,629.24
2018,4,25,11,30,443.0,367.0,2.5,16.8,766.0,825.25,624.62
2018,4,25,11,45,452.5,367.0,2.6,17.0,777.0,838.45,634.08
2018,4,25,12,0,462.0,367.0,2.7,17.2,788.0,849.8,642.14
2018,4,25,12,15,469.0,364.5,2.8,17.25,791.0,854.13,645.83
2018,4,25,12,30,476.0,362.0,2.9,17.3,794.0,856.41,648.2
2018,4,25,12,45,479.5,356.0,3.0,17.35,787.0,849.55,644.35
2018,4,25,13,0,483.0,350.0,3.1,17.4,780.0,840.61,639.15
2018,4,25,13,15,493.0,337.5,3.15,17.3,769.0,829.13,632.58
2018,4,25,13,30,503.0,325.0,3.2,17.2,758.0,815.35,624.4
2018,4,25,13,45,571.5,280.5,3.3,17.15,759.5,819.57,631.09
2018,4,25,14,0,640.0,236.0,3.4,17.1,761.0,820.46,635.17
2018,4,25,14,15,748.5,176.5,3.45,16.95,767.5,832.14,646.1
2018,4,25,14,30,857.0,117.0,3.5,16.8,774.0,829.02,645.49
2018,4,25,14,45,843.5,115.5,3.6,16.65,736.0,788.82,618.68
2018,4,25,15,0,830.0,114.0,3.7,16.5,698.0,743.87,588.25
2018,4,25,15,15,814.5,111.5,3.7,16.5,655.0,695.16,553.89
2018,4,25,15,30,799.0,109.0,3.7,16.5,612.0,645.61,516.73
2018,4,25,15,45,775.5,107.0,3.75,16.0,564.5,591.07,475.57
2018,4,25,16,0,752.0,105.0,3.8,15.5,517.0,536.98,433.48
2018,4,25,16,15,721.5,101.5,3.8,15.1,466.0,478.5,386.4
2018,4,25,16,30,691.0,98.0,3.8,14.7,415.0,421.73,339.28
2018,4,25,16,45,650.0,93.0,3.8,14.35,363.0,361.31,287.91
2018,4,25,17,0,609.0,88.0,3.8,14.0,311.0,304.49,238.3
2018,4,25,17,15,555.5,82.0,3.8,13.6,260.5,246.9,187.61
2018,4,25,17,30,502.0,76.0,3.8,13.2,210.0,194.95,141.57
2018,4,25,17,45,423.0,66.0,3.75,12.75,162.0,139.55,94.71
2018,4,25,18,0,344.0,56.0,3.7,12.3,114.0,94.18,58.63
2018,4,25,18,15,242.0,42.0,3.6,12.0,76.0,52.78,29.54
2018,4,25,18,30,140.0,28.0,3.5,11.7,38.0,23.01,7.2
2018,4,25,18,45,75.0,15.5,3.4,11.45,20.5,15.24,0.0
2018,4,25,19,0,10.0,3.0,3.3,11.2,3.0,0.0,0.0
2018,4,25,19,15,5.0,1.5,3.25,11.1,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,5,15,7.5,4.0,2.9,9.05,4.0,0.0,0.0
2018,4,26,5,30,15.0,8.0,3.0,9.3,8.0,7.86,0.0
2018,4,26,5,45,23.0,18.0,3.15,9.55,20.0,16.76,4.92
2018,4,26,6,0,31.0,28.0,3.3,9.8,32.0,28.61,17.04
2018,4,26,6,15,31.0,42.5,3.3,10.05,48.0,44.8,31.22
2018,4,26,6,30,31.0,57.0,3.3,10.3,64.0,60.71,45.34
2018,4,26,6,45,21.0,81.0,3.25,10.55,86.5,83.39,65.57
2018,4,26,7,0,11.0,105.0,3.2,10.8,109.0,104.62,84.1
2018,4,26,7,15,25.5,131.0,3.2,11.05,141.5,136.59,110.82
2018,4,26,7,30,40.0,157.0,3.2,11.3,174.0,169.84,138.36
2018,4,26,7,45,40.5,173.0,3.2,11.6,192.0,188.42,153.43
2018,4,26,8,0,41.0,189.0,3.2,11.9,210.0,207.03,168.3
2018,4,26,8,15,27.0,193.5,3.25,12.2,208.0,205.96,166.68
2018,4,26,8,30,13.0,198.0,3.3,12.5,206.0,200.91,161.7
2018,4,26,8,45,36.5,232.5,3.3,12.8,256.5,254.47,204.93
2018,4,26,9,0,60.0,267.0,3.3,13.1,307.0,307.82,247.2
2018,4,26,9,15,115.0,304.5,3.35,13.4,387.5,394.59,315.8
2018,4,26,9,30,170.0,342.0,3.4,13.7,468.0,481.43,382.84
2018,4,26,9,45,180.5,361.0,3.4,14.0,500.0,516.41,408.21
2018,4,26,10,0,191.0,380.0,3.4,14.3,532.0,551.58,433.67
2018,4,26,10,15,266.0,376.5,3.5,14.5,596.5,626.89,491.18
2018,4,26,10,30,341.0,373.0,3.6,14.7,661.0,699.46,545.64
2018,4,26,10,45,395.5,365.5,3.7,14.9,707.5,751.04,583.74
2018,4,26,11,0,450.0,358.0,3.8,15.1,754.0,809.67,626.44
2018,4,26,11,15,461.5,360.5,3.9,15.2,772.0,831.0,641.37
2018,4,26,11,30,473.0,363.0,4.0,15.3,790.0,850.72,655.41
2018,4,26,11,45,480.5,363.0,4.1,15.4,799.5,862.15,663.6
2018,4,26,12,0,488.0,363.0,4.2,15.5,809.0,871.61,670.51
2018,4,26,12,15,497.0,359.5,4.25,15.5,812.5,876.88,674.64
2018,4,26,12,30,506.0,356.0,4.3,15.5,816.0,879.98,677.53
2018,4,26,12,45,511.5,349.0,4.35,15.5,810.0,873.81,673.98
2018,4,26,13,0,517.0,342.0,4.4,15.5,804.0,865.41,668.96
2018,4,26,13,15,522.5,331.0,4.45,15.45,790.0,850.66,659.7
2018,4,26,13,30,528.0,320.0,4.5,15.4,776.0,833.66,648.84
2018,4,26,13,45,591.0,276.5,4.5,15.35,773.5,833.38,651.73
2018,4,26,14,0,654.0,233.0,4.5,15.3,771.0,830.05,652.2
2018,4,26,14,15,765.0,171.5,4.5,15.2,777.5,841.39,662.43
2018,4,26,14,30,876.0,110.0,4.5,15.1,784.0,837.95,661.21
2018,4,26,14,45,865.5,108.0,4.55,14.95,746.5,796.07,632.49
2018,4,26,15,0,855.0,106.0,4.6,14.8,709.0,752.36,602.28
2018,4,26,15,15,840.0,104.0,4.6,14.8,666.0,705.89,569.01
2018,4,26,15,30,825.0,102.0,4.6,14.8,623.0,656.11,531.48
2018,4,26,15,45,806.5,99.0,4.55,14.5,576.5,602.46,489.72
2018,4,26,16,0,788.0,96.0,4.5,14.2,530.0,548.73,446.79
2018,4,26,16,15,762.5,93.0,4.5,13.95,480.0,491.61,399.96
2018,4,26,16,30,737.0,90.0,4.5,13.7,430.0,435.43,352.51
2018,4,26,16,45,701.5,85.5,4.5,13.45,378.0,375.32,300.61
2018,4,26,17,0,666.0,81.0,4.5,13.2,326.0,318.15,249.86
2018,4,26,17,15,616.0,75.0,4.45,12.85,274.0,258.41,196.53
2018,4,26,17,30,566.0,69.0,4.4,12.5,222.0,203.84,147.42
2018,4,26,17,45,491.0,61.0,4.35,12.2,173.0,148.26,99.53
2018,4,26,18,0,416.0,53.0,4.3,11.9,124.0,101.31,61.62
2018,4,26,18,15,304.5,41.5,4.2,11.6,84.0,56.62,30.66
2018,4,26,18,30,193.0,30.0,4.1,11.3,44.0,25.3,9.86
2018,4,26,18,45,106.5,17.5,4.0,11.05,24.0,17.2,0.0
2018,4,26,19,0,20.0,5.0,3.9,10.8,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.95,10.75,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,27,5,15,21.5,5.0,2.0,11.65,5.5,0.0,0.0
2018,4,27,5,30,43.0,10.0,2.0,12.1,11.0,9.83,0.0
2018,4,27,5,45,136.5,23.5,2.05,12.55,38.5,20.24,6.65
2018,4,27,6,0,230.0,37.0,2.1,13.0,66.0,48.98,26.65
2018,4,27,6,15,270.5,42.5,2.15,13.35,92.0,74.31,45.14
2018,4,27,6,30,311.0,48.0,2.2,13.7,118.0,104.59,70.15
2018,4,27,6,45,182.5,76.5,2.25,14.0,120.5,119.16,89.29
2018,4,27,7,0,54.0,105.0,2.3,14.3,123.0,118.06,93.12
2018,4,27,7,15,93.5,138.5,2.3,14.55,175.5,169.44,135.45
2018,4,27,7,30,133.0,172.0,2.3,14.8,228.0,224.6,180.48
2018,4,27,7,45,146.0,196.0,2.25,15.05,264.5,262.46,211.04
2018,4,27,8,0,159.0,220.0,2.2,15.3,301.0,301.61,242.1
2018,4,27,8,15,152.0,243.0,2.2,15.5,326.5,329.54,263.62
2018,4,27,8,30,145.0,266.0,2.2,15.7,352.0,356.58,283.99
2018,4,27,8,45,148.5,288.5,2.2,15.95,382.5,389.21,308.4
2018,4,27,9,0,152.0,311.0,2.2,16.2,413.0,421.88,332.42
2018,4,27,9,15,146.0,328.0,2.25,16.35,431.0,441.81,346.54
2018,4,27,9,30,140.0,345.0,2.3,16.5,449.0,460.88,359.92
2018,4,27,9,45,166.5,364.0,2.35,16.7,493.5,507.99,394.89
2018,4,27,10,0,193.0,383.0,2.4,16.9,538.0,556.43,430.22
2018,4,27,10,15,262.0,378.5,2.45,17.0,596.5,625.5,481.7
2018,4,27,10,30,331.0,374.0,2.5,17.1,655.0,691.54,530.15
2018,4,27,10,45,348.5,380.0,2.55,17.25,682.0,722.35,551.43
2018,4,27,11,0,366.0,386.0,2.6,17.4,709.0,752.54,572.41
2018,4,27,11,15,334.5,408.0,2.65,17.45,706.5,751.05,569.72
2018,4,27,11,30,303.0,430.0,2.7,17.5,704.0,747.37,565.79
2018,4,27,11,45,338.0,419.0,2.7,17.6,726.5,773.12,584.67
2018,4,27,12,0,373.0,408.0,2.7,17.7,749.0,797.78,602.48
2018,4,27,12,15,394.0,396.0,2.8,17.7,755.5,806.03,609.44
2018,4,27,12,30,415.0,384.0,2.9,17.7,762.0,818.88,619.62
2018,4,27,12,45,432.0,372.5,2.95,17.7,762.5,820.1,621.49
2018,4,27,13,0,449.0,361.0,3.0,17.7,763.0,819.14,622.0
2018,4,27,13,15,465.5,347.0,3.1,17.7,756.5,812.85,619.19
2018,4,27,13,30,482.0,333.0,3.2,17.7,750.0,804.14,614.72
2018,4,27,13,45,552.5,290.5,3.3,17.65,756.0,812.91,624.54
2018,4,27,14,0,623.0,248.0,3.4,17.6,762.0,818.02,631.54
2018,4,27,14,15,718.0,196.5,3.5,17.45,767.0,827.46,641.68
2018,4,27,14,30,813.0,145.0,3.6,17.3,772.0,826.14,642.61
2018,4,27,14,45,801.0,142.5,3.65,17.2,735.0,784.35,614.25
2018,4,27,15,0,789.0,140.0,3.7,17.1,698.0,741.02,584.71
2018,4,27,15,15,772.5,136.5,3.7,17.1,655.5,692.21,549.47
2018,4,27,15,30,756.0,133.0,3.7,17.1,613.0,643.48,512.84
2018,4,27,15,45,734.0,129.0,3.85,16.7,565.5,589.54,472.5
2018,4,27,16,0,712.0,125.0,4.0,16.3,518.0,536.02,431.19
2018,4,27,16,15,682.0,118.5,4.0,16.05,466.5,476.56,383.48
2018,4,27,16,30,652.0,112.0,4.0,15.8,415.0,418.97,335.94
2018,4,27,16,45,615.0,105.5,4.05,15.55,364.0,360.68,286.65
2018,4,27,17,0,578.0,99.0,4.1,15.3,313.0,305.63,238.86
2018,4,27,17,15,527.5,92.0,4.05,14.9,264.0,249.59,189.86
2018,4,27,17,30,477.0,85.0,4.0,14.5,215.0,197.79,144.32
2018,4,27,17,45,403.5,74.0,3.9,14.15,167.5,144.64,99.42
2018,4,27,18,0,330.0,63.0,3.8,13.8,120.0,99.87,63.69
2018,4,27,18,15,230.0,47.5,3.65,13.45,81.0,57.68,33.78
2018,4,27,18,30,130.0,32.0,3.5,13.1,42.0,27.8,12.48
2018,4,27,18,45,70.0,18.0,3.35,12.75,23.0,17.69,0.0
2018,4,27,19,0,10.0,4.0,3.2,12.4,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,3.15,12.3,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,6.0,2.6,11.8,6.0,0.0,0.0
2018,4,28,5,30,5.0,12.0,2.7,12.2,12.0,11.8,0.0
2018,4,28,5,45,41.0,28.5,2.85,12.6,33.5,26.0,11.86
2018,4,28,6,0,77.0,45.0,3.0,13.0,55.0,47.32,30.67
2018,4,28,6,15,100.5,64.5,3.1,13.3,83.5,74.1,52.42
2018,4,28,6,30,124.0,84.0,3.2,13.6,112.0,103.85,77.33
2018,4,28,6,45,146.0,105.5,3.3,13.85,147.0,137.97,106.44
2018,4,28,7,0,168.0,127.0,3.4,14.1,182.0,174.71,137.81
2018,4,28,7,15,213.0,146.5,3.45,14.35,228.5,221.59,176.99
2018,4,28,7,30,258.0,166.0,3.5,14.6,275.0,272.45,219.23
2018,4,28,7,45,295.5,182.5,3.5,14.8,322.5,321.49,259.65
2018,4,28,8,0,333.0,199.0,3.5,15.0,370.0,374.11,302.33
2018,4,28,8,15,282.0,227.5,3.5,15.2,382.0,391.5,315.58
2018,4,28,8,30,231.0,256.0,3.5,15.4,394.0,399.99,321.18
2018,4,28,8,45,171.0,278.5,3.55,15.55,385.0,394.2,315.06
2018,4,28,9,0,111.0,301.0,3.6,15.7,376.0,382.67,304.05
2018,4,28,9,15,92.5,315.0,3.65,15.85,380.0,383.75,303.8
2018,4,28,9,30,74.0,329.0,3.7,16.0,384.0,387.32,305.3
2018,4,28,9,45,122.5,354.0,3.75,16.15,450.0,461.41,362.69
2018,4,28,10,0,171.0,379.0,3.8,16.3,516.0,533.46,417.35
2018,4,28,10,15,153.0,385.0,3.8,16.4,511.0,529.38,412.77
2018,4,28,10,30,135.0,391.0,3.8,16.5,506.0,523.74,407.41
2018,4,28,10,45,81.0,351.0,3.85,16.6,420.5,428.72,334.23
2018,4,28,11,0,27.0,311.0,3.9,16.7,335.0,337.87,263.01
2018,4,28,11,15,49.0,309.5,3.95,16.75,353.5,358.26,279.78
2018,4,28,11,30,71.0,308.0,4.0,16.8,372.0,379.01,296.45
2018,4,28,11,45,138.5,377.5,4.0,16.85,504.0,525.44,408.54
2018,4,28,12,0,206.0,447.0,4.0,16.9,636.0,665.31,511.69
2018,4,28,12,15,284.0,428.0,4.05,16.85,688.0,730.3,560.7
2018,4,28,12,30,362.0,409.0,4.1,16.8,740.0,786.24,603.23
2018,4,28,12,45,356.0,406.5,4.2,16.75,729.0,774.56,595.07
2018,4,28,13,0,350.0,404.0,4.3,16.7,718.0,761.5,586.43
2018,4,28,13,15,250.0,391.5,4.3,16.6,613.5,647.18,501.63
2018,4,28,13,30,150.0,379.0,4.3,16.5,509.0,528.64,412.0
2018,4,28,13,45,173.0,357.5,4.35,16.4,503.5,523.44,410.29
2018,4,28,14,0,196.0,336.0,4.4,16.3,498.0,516.54,406.79
2018,4,28,14,15,208.0,317.5,4.45,16.2,483.5,507.07,400.81
2018,4,28,14,30,220.0,299.0,4.5,16.1,469.0,490.19,389.22
2018,4,28,14,45,238.0,299.0,4.5,15.95,475.0,495.49,394.33
2018,4,28,15,0,256.0,299.0,4.5,15.8,481.0,498.67,397.65
2018,4,28,15,15,326.5,267.0,4.5,15.8,484.5,504.23,404.11
2018,4,28,15,30,397.0,235.0,4.5,15.8,488.0,507.05,407.9
2018,4,28,15,45,423.0,210.0,4.55,15.45,461.0,478.03,386.41
2018,4,28,16,0,449.0,185.0,4.6,15.1,434.0,445.66,361.6
2018,4,28,16,15,550.5,145.5,4.6,14.95,422.0,434.4,352.64
2018,4,28,16,30,652.0,106.0,4.6,14.8,410.0,413.47,334.05
2018,4,28,16,45,654.5,95.0,4.6,14.6,369.5,366.92,293.2
2018,4,28,17,0,657.0,84.0,4.6,14.4,329.0,319.27,250.07
2018,4,28,17,15,605.0,78.0,4.55,14.1,276.5,259.39,196.97
2018,4,28,17,30,553.0,72.0,4.5,13.8,224.0,204.93,148.32
2018,4,28,17,45,472.5,64.0,4.4,13.55,174.5,148.97,100.59
2018,4,28,18,0,392.0,56.0,4.3,13.3,125.0,102.28,63.21
2018,4,28,18,15,274.0,44.0,4.15,13.05,84.5,57.72,32.37
2018,4,28,18,30,156.0,32.0,4.0,12.8,44.0,27.36,11.52
2018,4,28,18,45,89.0,19.0,3.85,12.55,24.5,18.68,0.0
2018,4,28,19,0,22.0,6.0,3.7,12.3,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,3.65,12.15,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,29,5,15,9.0,7.0,3.5,11.7,7.5,0.0,0.0
2018,4,29,5,30,18.0,14.0,3.7,12.0,15.0,13.76,0.0
2018,4,29,5,45,111.5,32.0,3.9,12.25,46.0,29.2,14.16
2018,4,29,6,0,205.0,50.0,4.1,12.5,77.0,60.26,36.81
2018,4,29,6,15,277.5,62.5,4.15,12.65,116.5,95.37,62.72
2018,4,29,6,30,350.0,75.0,4.2,12.8,156.0,138.84,97.89
2018,4,29,6,45,312.0,97.5,4.3,13.0,183.5,172.91,130.73
2018,4,29,7,0,274.0,120.0,4.4,13.2,211.0,201.48,158.3
2018,4,29,7,15,286.5,140.0,4.45,13.4,249.5,242.17,193.92
2018,4,29,7,30,299.0,160.0,4.5,13.6,288.0,284.05,229.86
2018,4,29,7,45,300.5,183.0,4.5,13.8,325.0,324.81,264.09
2018,4,29,8,0,302.0,206.0,4.5,14.0,362.0,365.39,297.29
2018,4,29,8,15,294.0,230.5,4.55,14.2,394.5,401.76,326.29
2018,4,29,8,30,286.0,255.0,4.6,14.4,427.0,436.86,353.6
2018,4,29,8,45,280.5,275.0,4.6,14.65,454.5,467.8,377.04
2018,4,29,9,0,275.0,295.0,4.6,14.9,482.0,497.64,399.16
2018,4,29,9,15,301.0,304.0,4.65,15.1,520.0,538.89,430.76
2018,4,29,9,30,327.0,313.0,4.7,15.3,558.0,581.34,462.87
2018,4,29,9,45,347.0,326.0,4.7,15.5,596.5,623.86,494.27
2018,4,29,10,0,367.0,339.0,4.7,15.7,635.0,666.65,525.47
2018,4,29,10,15,379.5,331.5,4.7,15.8,646.5,681.65,536.33
2018,4,29,10,30,392.0,324.0,4.7,15.9,658.0,702.18,551.23
2018,4,29,10,45,343.0,326.0,4.75,16.0,623.5,661.5,519.7
2018,4,29,11,0,294.0,328.0,4.8,16.1,589.0,623.77,490.25
2018,4,29,11,15,271.5,352.0,4.8,16.15,596.0,631.82,494.93
2018,4,29,11,30,249.0,376.0,4.8,16.2,603.0,638.2,498.17
2018,4,29,11,45,262.0,374.5,4.85,16.2,614.5,651.66,508.59
2018,4,29,12,0,275.0,373.0,4.9,16.2,626.0,664.11,518.27
2018,4,29,12,15,371.5,364.5,4.9,16.25,705.5,757.82,589.47
2018,4,29,12,30,468.0,356.0,4.9,16.3,785.0,842.78,652.75
2018,4,29,12,45,461.5,359.5,4.9,16.3,778.5,835.85,647.18
2018,4,29,13,0,455.0,363.0,4.9,16.3,772.0,827.08,640.88
2018,4,29,13,15,461.5,352.0,4.9,16.3,760.0,814.24,632.4
2018,4,29,13,30,468.0,341.0,4.9,16.3,748.0,799.33,622.46
2018,4,29,13,45,535.0,296.0,4.9,16.3,749.0,802.87,628.1
2018,4,29,14,0,602.0,251.0,4.9,16.3,750.0,802.84,630.95
2018,4,29,14,15,734.5,181.0,4.95,16.25,766.5,826.19,651.38
2018,4,29,14,30,867.0,111.0,5.0,16.2,783.0,833.13,657.81
2018,4,29,14,45,858.0,108.5,5.05,16.15,746.5,792.27,629.32
2018,4,29,15,0,849.0,106.0,5.1,16.1,710.0,749.51,599.38
2018,4,29,15,15,834.5,103.0,5.1,16.1,667.0,702.59,565.62
2018,4,29,15,30,820.0,100.0,5.1,16.1,624.0,652.41,527.86
2018,4,29,15,45,802.0,97.0,5.2,15.85,577.5,599.38,486.87
2018,4,29,16,0,784.0,94.0,5.3,15.6,531.0,546.24,444.58
2018,4,29,16,15,760.0,90.5,5.3,15.4,481.5,489.66,397.99
2018,4,29,16,30,736.0,87.0,5.3,15.2,432.0,434.15,350.95
2018,4,29,16,45,704.0,82.5,5.3,15.0,381.0,375.26,299.95
2018,4,29,17,0,672.0,78.0,5.3,14.8,330.0,319.24,250.1
2018,4,29,17,15,624.0,72.5,5.25,14.45,278.5,260.26,197.43
2018,4,29,17,30,576.0,67.0,5.2,14.1,227.0,206.19,148.75
2018,4,29,17,45,505.5,59.5,5.15,13.8,178.5,151.2,101.19
2018,4,29,18,0,435.0,52.0,5.1,13.5,130.0,104.26,63.02
2018,4,29,18,15,327.5,41.5,5.0,13.15,89.5,60.13,32.46
2018,4,29,18,30,220.0,31.0,4.9,12.8,49.0,27.46,11.76
2018,4,29,18,45,124.5,19.0,4.75,12.5,27.5,18.68,0.0
2018,4,29,19,0,29.0,7.0,4.6,12.2,6.0,0.0,0.0
2018,4,29,19,15,14.5,3.5,4.45,12.1,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,30,5,15,20.5,8.0,3.55,10.7,9.0,7.86,0.0
2018,4,30,5,30,41.0,16.0,3.7,11.0,18.0,15.73,0.0
2018,4,30,5,45,88.5,31.5,3.85,11.35,42.0,28.84,14.69
2018,4,30,6,0,136.0,47.0,4.0,11.7,66.0,53.46,33.84
2018,4,30,6,15,181.0,65.0,4.0,11.95,101.0,85.63,59.0
2018,4,30,6,30,226.0,83.0,4.0,12.2,136.0,123.18,90.09
2018,4,30,6,45,294.0,97.0,4.0,12.45,184.0,168.59,128.07
2018,4,30,7,0,362.0,111.0,4.0,12.7,232.0,221.42,173.11
2018,4,30,7,15,314.5,134.5,3.95,12.95,252.5,247.49,198.05
2018,4,30,7,30,267.0,158.0,3.9,13.2,273.0,269.2,217.93
2018,4,30,7,45,216.5,182.0,3.8,13.5,282.5,284.6,231.24
2018,4,30,8,0,166.0,206.0,3.7,13.8,292.0,291.95,236.94
2018,4,30,8,15,167.0,233.5,3.65,14.0,327.5,329.13,266.45
2018,4,30,8,30,168.0,261.0,3.6,14.2,363.0,366.23,295.21
2018,4,30,8,45,237.0,273.0,3.6,14.4,428.5,436.91,351.18
2018,4,30,9,0,306.0,285.0,3.6,14.6,494.0,509.86,407.89
2018,4,30,9,15,242.5,319.0,3.65,14.75,490.5,510.21,405.49
2018,4,30,9,30,179.0,353.0,3.7,14.9,487.0,499.99,395.14
2018,4,30,9,45,217.5,359.5,3.75,15.05,530.0,545.7,430.19
2018,4,30,10,0,256.0,366.0,3.8,15.2,573.0,599.01,470.18
2018,4,30,10,15,327.5,357.5,3.85,15.3,631.5,662.37,518.42
2018,4,30,10,30,399.0,349.0,3.9,15.4,690.0,734.14,571.89
2018,4,30,10,45,392.0,356.0,4.0,15.45,698.0,744.68,578.67
2018,4,30,11,0,385.0,363.0,4.1,15.5,706.0,753.39,584.52
2018,4,30,11,15,367.5,377.0,4.1,15.55,708.0,751.07,581.81
2018,4,30,11,30,350.0,391.0,4.1,15.6,710.0,753.0,582.12
2018,4,30,11,45,367.0,398.0,4.15,15.6,734.5,780.03,601.85
2018,4,30,12,0,384.0,405.0,4.2,15.6,759.0,805.68,620.4
2018,4,30,12,15,418.5,389.0,4.3,15.65,774.0,829.47,638.68
2018,4,30,12,30,453.0,373.0,4.4,15.7,789.0,845.36,651.68
2018,4,30,12,45,460.5,366.0,4.45,15.75,785.0,841.55,649.57
2018,4,30,13,0,468.0,359.0,4.5,15.8,781.0,835.65,646.16
2018,4,30,13,15,482.5,346.0,4.6,15.8,773.5,828.2,642.44
2018,4,30,13,30,497.0,333.0,4.7,15.8,766.0,818.36,637.0
2018,4,30,13,45,565.5,289.5,4.8,15.8,769.5,824.15,644.79
2018,4,30,14,0,634.0,246.0,4.9,15.8,773.0,826.37,649.79
2018,4,30,14,15,732.5,191.0,5.0,15.75,777.5,835.11,659.23
2018,4,30,14,30,831.0,136.0,5.1,15.7,782.0,832.98,659.39
2018,4,30,14,45,819.0,133.5,5.2,15.65,744.5,790.62,629.98
2018,4,30,15,0,807.0,131.0,5.3,15.6,707.0,746.68,599.22
2018,4,30,15,15,791.0,127.5,5.3,15.6,664.0,697.57,563.31
2018,4,30,15,30,775.0,124.0,5.3,15.6,621.0,647.71,524.83
2018,4,30,15,45,753.5,121.0,5.5,15.4,574.0,594.85,484.01
2018,4,30,16,0,732.0,118.0,5.7,15.2,527.0,541.8,441.82
2018,4,30,16,15,703.0,113.5,5.75,14.95,477.0,483.96,394.39
2018,4,30,16,30,674.0,109.0,5.8,14.7,427.0,427.83,347.08
2018,4,30,16,45,635.5,103.5,5.8,14.5,375.5,368.78,296.17
2018,4,30,17,0,597.0,98.0,5.8,14.3,324.0,313.08,247.01
2018,4,30,17,15,545.5,90.5,5.8,13.95,273.0,255.14,195.78
2018,4,30,17,30,494.0,83.0,5.8,13.6,222.0,202.62,149.05
2018,4,30,17,45,421.0,73.0,5.75,13.3,174.0,148.36,102.63
2018,4,30,18,0,348.0,63.0,5.7,13.0,126.0,103.41,66.27
2018,4,30,18,15,249.5,49.0,5.6,12.7,87.0,61.35,36.23
2018,4,30,18,30,151.0,35.0,5.5,12.4,48.0,30.51,14.83
2018,4,30,18,45,82.5,20.5,5.4,12.05,27.0,20.15,0.0
2018,4,30,19,0,14.0,6.0,5.3,11.7,6.0,0.0,0.0
2018,4,30,19,15,7.0,3.0,5.15,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,5,15,34.0,10.0,2.9,10.05,11.5,9.83,0.0
2018,5,1,5,30,68.0,20.0,3.0,10.4,23.0,16.76,0.0
2018,5,1,5,45,141.0,36.0,3.1,10.75,52.5,33.97,18.29
2018,5,1,6,0,214.0,52.0,3.2,11.1,82.0,63.84,39.64
2018,5,1,6,15,233.5,67.5,3.2,11.4,113.0,95.53,65.2
2018,5,1,6,30,253.0,83.0,3.2,11.7,144.0,128.93,94.05
2018,5,1,6,45,281.0,101.0,3.2,11.95,183.5,169.08,129.13
2018,5,1,7,0,309.0,119.0,3.2,12.2,223.0,212.4,167.03
2018,5,1,7,15,318.5,139.0,3.2,12.6,262.0,253.92,203.31
2018,5,1,7,30,328.0,159.0,3.2,13.0,301.0,296.27,239.41
2018,5,1,7,45,330.0,181.0,3.2,13.4,339.0,337.75,273.86
2018,5,1,8,0,332.0,203.0,3.2,13.8,377.0,379.04,307.17
2018,5,1,8,15,363.0,217.0,3.25,14.2,424.0,428.79,346.67
2018,5,1,8,30,394.0,231.0,3.3,14.6,471.0,480.89,387.21
2018,5,1,8,45,399.5,250.0,3.35,14.95,508.5,526.82,421.74
2018,5,1,9,0,405.0,269.0,3.4,15.3,546.0,568.83,452.68
2018,5,1,9,15,438.0,273.0,3.4,15.65,589.0,616.06,487.65
2018,5,1,9,30,471.0,277.0,3.4,16.0,632.0,664.59,522.95
2018,5,1,9,45,489.5,285.0,3.4,16.3,668.5,706.08,552.26
2018,5,1,10,0,508.0,293.0,3.4,16.6,705.0,747.23,580.92
2018,5,1,10,15,510.5,306.0,3.4,16.85,732.0,778.63,601.88
2018,5,1,10,30,513.0,319.0,3.4,17.1,759.0,808.38,621.51
2018,5,1,10,45,503.5,333.0,3.4,17.3,773.5,826.13,632.39
2018,5,1,11,0,494.0,347.0,3.4,17.5,788.0,841.58,641.69
2018,5,1,11,15,483.0,357.5,3.45,17.65,794.0,849.74,646.39
2018,5,1,11,30,472.0,368.0,3.5,17.8,800.0,855.63,649.61
2018,5,1,11,45,471.0,371.5,3.5,17.95,804.5,862.12,653.45
2018,5,1,12,0,470.0,375.0,3.5,18.1,809.0,866.59,655.93
2018,5,1,12,15,470.0,374.0,3.55,18.15,807.0,865.42,655.28
2018,5,1,12,30,470.0,373.0,3.6,18.2,805.0,862.22,653.32
2018,5,1,12,45,477.0,366.0,3.7,18.3,800.5,857.78,651.02
2018,5,1,13,0,484.0,359.0,3.8,18.4,796.0,851.21,647.28
2018,5,1,13,15,504.5,339.0,3.95,18.35,787.0,842.12,643.07
2018,5,1,13,30,525.0,319.0,4.1,18.3,778.0,830.34,636.93
2018,5,1,13,45,540.0,303.0,4.25,18.25,763.5,814.8,627.85
2018,5,1,14,0,555.0,287.0,4.4,18.2,749.0,796.58,616.96
2018,5,1,14,15,528.0,284.0,4.5,18.05,710.5,752.84,586.43
2018,5,1,14,30,501.0,281.0,4.6,17.9,672.0,708.96,555.42
2018,5,1,14,45,506.5,261.5,4.7,17.75,640.5,674.29,531.7
2018,5,1,15,0,512.0,242.0,4.8,17.6,609.0,637.73,506.02
2018,5,1,15,15,461.5,242.5,4.8,17.6,558.0,579.75,461.64
2018,5,1,15,30,411.0,243.0,4.8,17.6,507.0,524.74,419.01
2018,5,1,15,45,400.0,226.0,5.0,17.05,467.0,480.27,385.98
2018,5,1,16,0,389.0,209.0,5.2,16.5,427.0,432.95,349.74
2018,5,1,16,15,463.5,171.0,5.25,16.1,407.5,415.8,336.68
2018,5,1,16,30,538.0,133.0,5.3,15.7,388.0,387.16,312.87
2018,5,1,16,45,592.0,110.0,5.35,15.25,360.5,357.85,286.56
2018,5,1,17,0,646.0,87.0,5.4,14.8,333.0,320.27,251.58
2018,5,1,17,15,595.0,81.5,5.35,14.35,281.5,261.76,199.69
2018,5,1,17,30,544.0,76.0,5.3,13.9,230.0,208.53,152.14
2018,5,1,17,45,469.5,67.5,5.25,13.45,181.0,153.52,104.95
2018,5,1,18,0,395.0,59.0,5.2,13.0,132.0,106.18,66.57
2018,5,1,18,15,290.5,47.5,5.05,12.7,92.0,63.25,36.32
2018,5,1,18,30,186.0,36.0,4.9,12.4,52.0,32.17,16.12
2018,5,1,18,45,103.0,21.0,4.8,12.05,29.0,20.64,0.0
2018,5,1,19,0,20.0,6.0,4.7,11.7,6.0,0.0,0.0
2018,5,1,19,15,10.0,3.0,4.65,11.6,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,5,15,49.0,10.5,2.2,11.2,13.0,10.32,0.0
2018,5,2,5,30,98.0,21.0,2.3,11.4,26.0,16.72,0.0
2018,5,2,5,45,207.5,35.5,2.4,11.55,61.0,34.52,17.89
2018,5,2,6,0,317.0,50.0,2.5,11.7,96.0,70.84,41.4
2018,5,2,6,15,370.0,61.5,2.5,11.9,136.0,109.17,70.58
2018,5,2,6,30,423.0,73.0,2.5,12.1,176.0,153.58,107.8
2018,5,2,6,45,378.0,94.5,2.5,12.3,203.0,188.7,142.14
2018,5,2,7,0,333.0,116.0,2.5,12.5,230.0,218.62,171.25
2018,5,2,7,15,331.0,138.5,2.45,12.8,267.0,258.57,206.43
2018,5,2,7,30,329.0,161.0,2.4,13.1,304.0,299.19,241.05
2018,5,2,7,45,335.5,182.0,2.35,13.4,343.5,341.84,276.2
2018,5,2,8,0,342.0,203.0,2.3,13.7,383.0,384.78,310.57
2018,5,2,8,15,354.5,222.0,2.25,14.1,424.0,429.33,345.19
2018,5,2,8,30,367.0,241.0,2.2,14.5,465.0,474.49,379.36
2018,5,2,8,45,374.5,259.0,2.15,14.85,502.5,515.7,409.7
2018,5,2,9,0,382.0,277.0,2.1,15.2,540.0,556.74,439.2
2018,5,2,9,15,399.5,289.0,2.1,15.55,578.0,598.93,469.42
2018,5,2,9,30,417.0,301.0,2.1,15.9,616.0,646.11,502.56
2018,5,2,9,45,453.0,300.0,2.1,16.25,656.5,691.26,534.38
2018,5,2,10,0,489.0,299.0,2.1,16.6,697.0,737.26,566.3
2018,5,2,10,15,516.5,303.5,2.15,16.85,736.5,781.75,596.9
2018,5,2,10,30,544.0,308.0,2.2,17.1,776.0,825.89,626.9
2018,5,2,10,45,525.0,324.5,2.25,17.4,785.0,837.89,633.25
2018,5,2,11,0,506.0,341.0,2.3,17.7,794.0,847.14,638.0
2018,5,2,11,15,481.0,356.0,2.35,17.85,791.5,846.4,636.27
2018,5,2,11,30,456.0,371.0,2.4,18.0,789.0,843.04,632.88
2018,5,2,11,45,457.0,373.5,2.5,18.15,794.5,850.36,638.13
2018,5,2,12,0,458.0,376.0,2.6,18.3,800.0,855.72,642.0
2018,5,2,12,15,460.5,374.5,2.65,18.35,800.0,856.52,642.84
2018,5,2,12,30,463.0,373.0,2.7,18.4,800.0,855.32,642.41
2018,5,2,12,45,470.0,366.0,2.75,18.4,795.5,850.93,640.25
2018,5,2,13,0,477.0,359.0,2.8,18.4,791.0,844.44,636.72
2018,5,2,13,15,491.0,346.0,2.85,18.35,783.0,836.4,632.6
2018,5,2,13,30,505.0,333.0,2.9,18.3,775.0,825.95,626.83
2018,5,2,13,45,579.5,284.5,2.95,18.25,778.5,832.06,634.74
2018,5,2,14,0,654.0,236.0,3.0,18.2,782.0,834.41,639.78
2018,5,2,14,15,770.0,171.0,3.05,18.1,790.0,844.91,649.36
2018,5,2,14,30,886.0,106.0,3.1,18.0,798.0,845.1,651.02
2018,5,2,14,45,875.0,104.0,3.1,17.85,760.0,802.56,622.48
2018,5,2,15,0,864.0,102.0,3.1,17.7,722.0,758.24,592.65
2018,5,2,15,15,850.0,99.5,3.1,17.7,679.0,709.72,559.05
2018,5,2,15,30,836.0,97.0,3.1,17.7,636.0,661.61,524.5
2018,5,2,15,45,818.5,94.5,3.15,17.3,590.0,608.75,485.18
2018,5,2,16,0,801.0,92.0,3.2,16.9,544.0,555.71,444.47
2018,5,2,16,15,777.0,89.0,3.2,16.6,494.0,498.87,399.17
2018,5,2,16,30,753.0,86.0,3.2,16.3,444.0,443.07,353.26
2018,5,2,16,45,719.5,82.0,3.2,16.0,392.0,383.67,303.13
2018,5,2,17,0,686.0,78.0,3.2,15.7,340.0,326.3,253.29
2018,5,2,17,15,639.0,72.5,3.1,15.3,288.0,266.81,201.02
2018,5,2,17,30,592.0,67.0,3.0,14.9,236.0,212.1,152.38
2018,5,2,17,45,523.0,60.0,2.9,14.5,187.0,156.82,104.89
2018,5,2,18,0,454.0,53.0,2.8,14.1,138.0,109.37,66.31
2018,5,2,18,15,350.0,43.0,2.7,13.75,96.5,64.5,35.01
2018,5,2,18,30,246.0,33.0,2.6,13.4,55.0,30.8,14.73
2018,5,2,18,45,142.5,20.0,2.45,13.0,31.0,19.66,0.0
2018,5,2,19,0,39.0,7.0,2.3,12.6,7.0,6.88,0.0
2018,5,2,19,15,19.5,3.5,2.25,12.5,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
