Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,22,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,13,4,45,3.5,2.0,2.5,12.4,2.0,0.0,0.0
2018,5,13,5,0,7.0,4.0,2.6,12.5,4.0,0.0,0.0
2018,5,13,5,15,50.0,17.5,2.7,12.75,21.0,17.2,0.0
2018,5,13,5,30,93.0,31.0,2.8,13.0,38.0,25.66,12.7
2018,5,13,5,45,186.5,46.0,2.95,13.2,74.0,47.91,28.7
2018,5,13,6,0,280.0,61.0,3.1,13.4,110.0,83.96,53.22
2018,5,13,6,15,272.5,76.5,3.1,13.55,137.5,115.06,80.01
2018,5,13,6,30,265.0,92.0,3.1,13.7,165.0,145.31,107.53
2018,5,13,6,45,243.0,117.0,3.15,13.9,194.5,179.37,138.76
2018,5,13,7,0,221.0,142.0,3.2,14.1,224.0,211.05,167.23
2018,5,13,7,15,205.5,163.0,3.15,14.35,248.0,237.9,190.63
2018,5,13,7,30,190.0,184.0,3.1,14.6,272.0,263.61,212.26
2018,5,13,7,45,138.0,209.0,3.05,14.85,277.0,273.47,220.19
2018,5,13,8,0,86.0,234.0,3.0,15.1,282.0,275.68,221.12
2018,5,13,8,15,101.0,257.5,2.95,15.4,318.5,312.63,249.99
2018,5,13,8,30,116.0,281.0,2.9,15.7,355.0,353.91,281.69
2018,5,13,8,45,153.5,304.5,2.9,16.05,409.5,409.27,324.25
2018,5,13,9,0,191.0,328.0,2.9,16.4,464.0,467.67,368.35
2018,5,13,9,15,253.5,332.0,2.9,16.65,523.0,532.52,417.48
2018,5,13,9,30,316.0,336.0,2.9,16.9,582.0,597.66,465.99
2018,5,13,9,45,363.5,339.0,2.95,17.2,633.5,652.68,506.07
2018,5,13,10,0,411.0,342.0,3.0,17.5,685.0,714.4,550.29
2018,5,13,10,15,448.5,339.5,3.05,17.65,725.0,758.69,581.78
2018,5,13,10,30,486.0,337.0,3.1,17.8,765.0,803.31,613.29
2018,5,13,10,45,452.5,358.5,3.15,18.0,764.0,804.87,612.24
2018,5,13,11,0,419.0,380.0,3.2,18.2,763.0,803.38,609.39
2018,5,13,11,15,400.0,395.0,3.25,18.3,764.5,806.79,610.75
2018,5,13,11,30,381.0,410.0,3.3,18.4,766.0,802.83,607.11
2018,5,13,11,45,387.5,409.0,3.35,18.5,773.0,811.31,613.14
2018,5,13,12,0,394.0,408.0,3.4,18.6,780.0,818.23,618.03
2018,5,13,12,15,404.5,402.5,3.45,18.6,783.5,828.46,625.61
2018,5,13,12,30,415.0,397.0,3.5,18.6,787.0,831.38,628.29
2018,5,13,12,45,423.0,388.5,3.55,18.55,782.5,826.9,626.07
2018,5,13,13,0,431.0,380.0,3.6,18.5,778.0,820.49,622.6
2018,5,13,13,15,417.5,378.5,3.6,18.45,758.0,798.5,607.34
2018,5,13,13,30,404.0,377.0,3.6,18.4,738.0,775.3,591.29
2018,5,13,13,45,482.0,326.5,3.6,18.3,746.0,785.99,602.58
2018,5,13,14,0,560.0,276.0,3.6,18.2,754.0,790.94,609.51
2018,5,13,14,15,694.5,204.0,3.65,18.05,775.0,818.69,633.87
2018,5,13,14,30,829.0,132.0,3.7,17.9,796.0,832.06,644.8
2018,5,13,14,45,819.5,129.0,3.7,17.75,760.0,791.62,617.27
2018,5,13,15,0,810.0,126.0,3.7,17.6,724.0,749.48,588.58
2018,5,13,15,15,795.0,123.0,3.7,17.6,682.0,701.89,555.23
2018,5,13,15,30,780.0,120.0,3.7,17.6,640.0,653.49,519.42
2018,5,13,15,45,763.0,116.5,3.7,17.15,595.0,602.79,481.53
2018,5,13,16,0,746.0,113.0,3.7,16.7,550.0,551.99,442.47
2018,5,13,16,15,723.5,108.0,3.65,16.45,501.5,496.66,398.33
2018,5,13,16,30,701.0,103.0,3.6,16.2,453.0,442.42,353.82
2018,5,13,16,45,670.5,97.5,3.6,15.9,403.0,385.54,306.12
2018,5,13,17,0,640.0,92.0,3.6,15.6,353.0,331.06,259.11
2018,5,13,17,15,596.0,86.0,3.55,15.25,302.5,274.46,209.69
2018,5,13,17,30,552.0,80.0,3.5,14.9,252.0,222.29,163.5
2018,5,13,17,45,490.5,72.0,3.45,14.6,204.0,169.28,117.69
2018,5,13,18,0,429.0,64.0,3.4,14.3,156.0,123.16,79.36
2018,5,13,18,15,339.5,53.5,3.3,14.0,114.0,78.34,46.26
2018,5,13,18,30,250.0,43.0,3.2,13.7,72.0,44.37,25.07
2018,5,13,18,45,155.0,28.5,3.1,13.4,44.0,22.5,7.27
2018,5,13,19,0,60.0,14.0,3.0,13.1,16.0,13.76,0.0
2018,5,13,19,15,30.0,7.0,3.0,13.0,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.35,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.4,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,2.35,11.55,3.5,3.44,0.0
2018,5,14,5,30,0.0,6.0,2.3,11.7,6.0,5.78,0.0
2018,5,14,5,45,0.0,10.5,2.25,11.8,10.5,10.12,2.77
2018,5,14,6,0,0.0,15.0,2.2,11.9,15.0,14.46,6.68
2018,5,14,6,15,0.0,20.5,2.15,12.2,20.5,19.77,11.37
2018,5,14,6,30,0.0,26.0,2.1,12.5,26.0,25.09,16.0
2018,5,14,6,45,0.0,36.5,2.05,12.75,36.5,35.24,24.72
2018,5,14,7,0,0.0,47.0,2.0,13.0,47.0,45.4,33.34
2018,5,14,7,15,0.0,52.5,2.05,13.3,52.5,50.72,37.72
2018,5,14,7,30,0.0,58.0,2.1,13.6,58.0,56.05,42.05
2018,5,14,7,45,0.0,66.0,2.1,13.9,66.0,63.81,48.36
2018,5,14,8,0,0.0,74.0,2.1,14.2,74.0,71.57,54.6
2018,5,14,8,15,0.0,84.5,2.2,14.5,84.5,81.76,62.81
2018,5,14,8,30,0.0,95.0,2.3,14.8,95.0,91.96,70.94
2018,5,14,8,45,0.0,112.0,2.4,15.1,112.0,108.51,84.19
2018,5,14,9,0,0.0,129.0,2.5,15.4,129.0,125.1,97.35
2018,5,14,9,15,2.0,153.0,2.6,15.65,154.5,150.11,117.26
2018,5,14,9,30,4.0,177.0,2.7,15.9,180.0,175.35,137.13
2018,5,14,9,45,7.0,202.5,2.8,16.15,208.0,203.12,158.86
2018,5,14,10,0,10.0,228.0,2.9,16.4,236.0,231.14,180.57
2018,5,14,10,15,10.5,234.5,3.0,16.55,243.5,238.38,185.88
2018,5,14,10,30,11.0,241.0,3.1,16.7,251.0,245.61,191.25
2018,5,14,10,45,11.5,246.0,3.25,16.85,256.5,251.35,195.49
2018,5,14,11,0,12.0,251.0,3.4,17.0,262.0,257.07,199.74
2018,5,14,11,15,14.0,272.5,3.45,17.1,285.5,280.58,217.79
2018,5,14,11,30,16.0,294.0,3.5,17.2,309.0,304.13,235.74
2018,5,14,11,45,17.0,305.5,3.55,17.25,321.5,316.74,245.26
2018,5,14,12,0,18.0,317.0,3.6,17.3,334.0,329.27,254.77
2018,5,14,12,15,23.0,340.5,3.65,17.3,362.0,364.22,281.49
2018,5,14,12,30,28.0,364.0,3.7,17.3,390.0,393.0,303.36
2018,5,14,12,45,37.0,378.5,3.75,17.3,413.0,416.33,321.31
2018,5,14,13,0,46.0,393.0,3.8,17.3,436.0,439.28,338.96
2018,5,14,13,15,67.0,407.0,3.85,17.25,468.0,472.78,365.04
2018,5,14,13,30,88.0,421.0,3.9,17.2,500.0,505.28,390.2
2018,5,14,13,45,179.0,393.5,3.9,17.1,548.5,564.37,437.87
2018,5,14,14,0,270.0,366.0,3.9,17.0,597.0,617.75,480.56
2018,5,14,14,15,393.0,311.5,3.95,16.85,634.0,664.96,519.85
2018,5,14,14,30,516.0,257.0,4.0,16.7,671.0,698.53,548.79
2018,5,14,14,45,563.0,227.5,4.0,16.6,660.0,688.54,543.23
2018,5,14,15,0,610.0,198.0,4.0,16.5,649.0,672.07,532.92
2018,5,14,15,15,658.0,172.0,4.0,16.5,633.5,654.34,521.03
2018,5,14,15,30,706.0,146.0,4.0,16.5,618.0,630.82,504.28
2018,5,14,15,45,689.5,139.0,4.0,16.1,573.0,579.99,465.83
2018,5,14,16,0,673.0,132.0,4.0,15.7,528.0,529.2,426.52
2018,5,14,16,15,645.5,127.5,4.0,15.4,480.5,475.35,383.46
2018,5,14,16,30,618.0,123.0,4.0,15.1,433.0,423.13,340.56
2018,5,14,16,45,537.0,124.0,4.0,14.85,372.5,355.34,284.35
2018,5,14,17,0,456.0,125.0,4.0,14.6,312.0,294.13,232.94
2018,5,14,17,15,379.5,116.5,4.0,14.25,257.5,234.81,182.99
2018,5,14,17,30,303.0,108.0,4.0,13.9,203.0,183.32,139.77
2018,5,14,17,45,265.5,91.5,3.95,13.6,164.0,141.47,103.88
2018,5,14,18,0,228.0,75.0,3.9,13.3,125.0,103.89,72.38
2018,5,14,18,15,174.0,59.0,3.8,13.05,91.0,69.61,45.81
2018,5,14,18,30,120.0,43.0,3.7,12.8,57.0,41.57,25.68
2018,5,14,18,45,74.0,28.0,3.65,12.5,35.5,23.27,8.83
2018,5,14,19,0,28.0,13.0,3.6,12.2,14.0,12.78,0.0
2018,5,14,19,15,14.0,6.5,3.55,12.15,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.25,11.45,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.2,11.5,1.0,0.98,0.0
2018,5,15,5,15,0.0,4.5,2.3,11.85,4.5,4.42,0.0
2018,5,15,5,30,0.0,8.0,2.4,12.2,8.0,7.71,0.2
2018,5,15,5,45,0.0,14.0,2.45,12.5,14.0,13.5,5.58
2018,5,15,6,0,0.0,20.0,2.5,12.8,20.0,19.29,10.75
2018,5,15,6,15,0.0,28.5,2.45,13.05,28.5,27.5,17.93
2018,5,15,6,30,0.0,37.0,2.4,13.3,37.0,35.72,25.05
2018,5,15,6,45,1.0,64.0,2.35,13.55,64.5,62.13,47.54
2018,5,15,7,0,2.0,91.0,2.3,13.8,92.0,88.51,69.67
2018,5,15,7,15,2.0,109.0,2.3,14.05,110.0,106.05,84.08
2018,5,15,7,30,2.0,127.0,2.3,14.3,128.0,123.65,98.33
2018,5,15,7,45,8.0,155.5,2.25,14.55,160.0,154.44,123.23
2018,5,15,8,0,14.0,184.0,2.2,14.8,192.0,185.98,148.36
2018,5,15,8,15,16.5,204.5,2.25,15.05,214.5,208.32,165.76
2018,5,15,8,30,19.0,225.0,2.3,15.3,237.0,230.94,183.21
2018,5,15,8,45,28.5,251.0,2.3,15.55,270.5,266.78,211.03
2018,5,15,9,0,38.0,277.0,2.3,15.8,304.0,301.28,237.41
2018,5,15,9,15,44.0,301.0,2.4,16.05,334.0,331.89,260.49
2018,5,15,9,30,50.0,325.0,2.5,16.3,364.0,362.96,283.7
2018,5,15,9,45,71.5,358.0,2.6,16.5,416.5,416.57,324.29
2018,5,15,10,0,93.0,391.0,2.7,16.7,469.0,471.55,365.23
2018,5,15,10,15,98.5,407.5,2.8,16.9,492.5,496.42,382.99
2018,5,15,10,30,104.0,424.0,2.9,17.1,516.0,521.28,400.82
2018,5,15,10,45,107.0,434.5,3.0,17.25,531.0,537.54,412.33
2018,5,15,11,0,110.0,445.0,3.1,17.4,546.0,559.93,428.28
2018,5,15,11,15,131.5,455.0,3.2,17.5,577.5,593.4,453.04
2018,5,15,11,30,153.0,465.0,3.3,17.6,609.0,626.84,477.58
2018,5,15,11,45,238.5,439.0,3.4,17.7,664.5,693.35,528.29
2018,5,15,12,0,324.0,413.0,3.5,17.8,720.0,753.12,573.5
2018,5,15,12,15,348.0,399.0,3.6,17.85,728.0,762.54,581.06
2018,5,15,12,30,372.0,385.0,3.7,17.9,736.0,770.36,587.86
2018,5,15,12,45,317.5,407.5,3.8,17.9,705.0,736.33,562.21
2018,5,15,13,0,263.0,430.0,3.9,17.9,674.0,701.96,536.34
2018,5,15,13,15,286.0,414.5,3.95,17.8,675.0,703.43,539.19
2018,5,15,13,30,309.0,399.0,4.0,17.7,676.0,703.02,540.49
2018,5,15,13,45,502.5,302.0,4.05,17.65,738.5,780.06,603.23
2018,5,15,14,0,696.0,205.0,4.1,17.6,801.0,842.47,653.06
2018,5,15,14,15,772.0,161.5,4.15,17.4,800.5,840.72,653.0
2018,5,15,14,30,848.0,118.0,4.2,17.2,800.0,831.27,647.97
2018,5,15,14,45,839.0,115.5,4.25,17.05,764.0,791.57,621.06
2018,5,15,15,0,830.0,113.0,4.3,16.9,728.0,752.19,594.35
2018,5,15,15,15,816.0,110.5,4.3,16.9,686.5,705.14,561.09
2018,5,15,15,30,802.0,108.0,4.3,16.9,645.0,657.17,525.89
2018,5,15,15,45,787.0,104.5,4.25,16.4,600.5,606.86,487.88
2018,5,15,16,0,772.0,101.0,4.2,15.9,556.0,556.22,448.54
2018,5,15,16,15,753.0,97.0,4.15,15.65,509.0,502.86,405.53
2018,5,15,16,30,734.0,93.0,4.1,15.4,462.0,450.09,361.76
2018,5,15,16,45,707.0,87.5,4.05,15.15,412.0,392.57,313.02
2018,5,15,17,0,680.0,82.0,4.0,14.9,362.0,337.53,265.0
2018,5,15,17,15,641.5,76.5,3.95,14.65,312.0,281.05,214.99
2018,5,15,17,30,603.0,71.0,3.9,14.4,262.0,228.31,167.59
2018,5,15,17,45,506.0,67.5,3.85,14.2,208.0,169.41,117.65
2018,5,15,18,0,409.0,64.0,3.8,14.0,154.0,120.65,78.36
2018,5,15,18,15,240.0,53.5,3.7,13.75,103.0,70.16,43.46
2018,5,15,18,30,71.0,43.0,3.6,13.5,52.0,41.25,26.47
2018,5,15,18,45,46.5,27.0,3.45,13.3,32.0,23.72,9.96
2018,5,15,19,0,22.0,11.0,3.3,13.1,12.0,10.81,0.0
2018,5,15,19,15,11.0,5.5,3.2,13.0,6.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.65,11.7,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.6,11.8,7.0,6.88,0.0
2018,5,16,5,15,135.0,20.5,2.75,12.2,30.5,20.15,0.0
2018,5,16,5,30,234.0,34.0,2.9,12.6,54.0,26.66,14.96
2018,5,16,5,45,337.0,43.0,3.0,13.0,93.5,54.43,29.55
2018,5,16,6,0,440.0,52.0,3.1,13.4,133.0,94.55,55.29
2018,5,16,6,15,405.0,68.5,3.1,13.65,161.0,130.39,87.28
2018,5,16,6,30,370.0,85.0,3.1,13.9,189.0,162.84,118.36
2018,5,16,6,45,330.0,111.5,3.1,14.15,218.0,199.48,152.93
2018,5,16,7,0,290.0,138.0,3.1,14.4,247.0,230.8,181.96
2018,5,16,7,15,292.0,159.0,3.05,14.65,282.5,269.11,214.84
2018,5,16,7,30,294.0,180.0,3.0,14.9,318.0,307.45,246.86
2018,5,16,7,45,261.5,208.0,3.0,15.15,341.0,335.5,269.73
2018,5,16,8,0,229.0,236.0,3.0,15.4,364.0,357.8,287.11
2018,5,16,8,15,225.5,258.0,3.0,15.65,393.0,389.7,311.68
2018,5,16,8,30,222.0,280.0,3.0,15.9,422.0,420.9,335.14
2018,5,16,8,45,205.0,299.0,3.0,16.1,437.5,439.12,348.04
2018,5,16,9,0,188.0,318.0,3.0,16.3,453.0,455.41,359.22
2018,5,16,9,15,262.5,326.5,3.05,16.5,526.0,533.84,419.36
2018,5,16,9,30,337.0,335.0,3.1,16.7,599.0,613.58,479.08
2018,5,16,9,45,395.0,329.0,3.15,16.9,651.0,673.51,523.14
2018,5,16,10,0,453.0,323.0,3.2,17.1,703.0,732.03,565.74
2018,5,16,10,15,426.0,345.0,3.25,17.2,711.5,743.86,572.32
2018,5,16,10,30,399.0,367.0,3.3,17.3,720.0,752.78,577.09
2018,5,16,10,45,343.0,398.0,3.35,17.45,706.0,735.81,562.57
2018,5,16,11,0,287.0,429.0,3.4,17.6,692.0,720.45,549.19
2018,5,16,11,15,276.0,441.0,3.4,17.65,697.0,726.81,552.91
2018,5,16,11,30,265.0,453.0,3.4,17.7,702.0,731.76,555.53
2018,5,16,11,45,295.5,445.0,3.35,17.75,724.0,756.23,573.39
2018,5,16,12,0,326.0,437.0,3.3,17.8,746.0,779.69,590.32
2018,5,16,12,15,383.5,416.0,3.3,17.85,778.5,815.45,617.02
2018,5,16,12,30,441.0,395.0,3.3,17.9,811.0,854.95,645.87
2018,5,16,12,45,440.0,390.0,3.3,17.9,801.5,844.92,638.88
2018,5,16,13,0,439.0,385.0,3.3,17.9,792.0,833.09,631.05
2018,5,16,13,15,437.5,376.0,3.35,17.9,775.5,815.0,619.27
2018,5,16,13,30,436.0,367.0,3.4,17.9,759.0,795.26,606.31
2018,5,16,13,45,578.5,284.5,3.5,17.85,789.5,833.15,639.17
2018,5,16,14,0,721.0,202.0,3.6,17.8,820.0,861.94,663.46
2018,5,16,14,15,738.5,184.5,3.6,17.7,798.0,837.45,647.11
2018,5,16,14,30,756.0,167.0,3.6,17.6,776.0,807.79,627.42
2018,5,16,14,45,773.5,151.0,3.65,17.55,749.5,778.43,607.99
2018,5,16,15,0,791.0,135.0,3.7,17.5,723.0,745.48,585.8
2018,5,16,15,15,801.5,123.5,3.7,17.5,690.0,708.49,560.16
2018,5,16,15,30,812.0,112.0,3.7,17.5,657.0,668.56,531.2
2018,5,16,15,45,796.5,108.0,3.75,17.1,611.5,617.0,492.79
2018,5,16,16,0,781.0,104.0,3.8,16.7,566.0,565.14,453.04
2018,5,16,16,15,760.5,99.5,3.8,16.5,517.5,510.06,409.12
2018,5,16,16,30,740.0,95.0,3.8,16.3,469.0,455.7,364.48
2018,5,16,16,45,711.0,90.5,3.75,16.05,418.5,398.01,315.93
2018,5,16,17,0,682.0,86.0,3.7,15.8,368.0,343.0,268.27
2018,5,16,17,15,641.0,80.5,3.7,15.5,317.0,285.58,217.94
2018,5,16,17,30,600.0,75.0,3.7,15.2,266.0,232.19,170.39
2018,5,16,17,45,544.0,67.5,3.7,14.9,217.0,177.99,123.06
2018,5,16,18,0,488.0,60.0,3.7,14.6,168.0,130.0,82.59
2018,5,16,18,15,401.5,51.5,3.55,14.25,125.0,84.56,48.76
2018,5,16,18,30,315.0,43.0,3.4,13.9,82.0,48.17,26.27
2018,5,16,18,45,206.0,30.0,3.3,13.55,51.0,23.56,10.57
2018,5,16,19,0,97.0,17.0,3.2,13.2,20.0,16.71,0.0
2018,5,16,19,15,48.5,8.5,3.15,13.05,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,2.65,11.8,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.7,12.0,7.0,6.88,0.0
2018,5,17,5,15,115.5,21.0,2.85,12.3,30.0,16.81,0.0
2018,5,17,5,30,201.0,35.0,3.0,12.6,53.0,27.42,15.9
2018,5,17,5,45,297.0,46.0,3.15,12.95,91.5,54.84,30.96
2018,5,17,6,0,393.0,57.0,3.3,13.3,130.0,94.87,57.56
2018,5,17,6,15,365.0,74.0,3.3,13.6,158.0,129.38,88.23
2018,5,17,6,30,337.0,91.0,3.3,13.9,186.0,161.58,118.61
2018,5,17,6,45,324.0,113.0,3.35,14.2,219.5,199.54,153.24
2018,5,17,7,0,311.0,135.0,3.4,14.5,253.0,235.2,185.25
2018,5,17,7,15,318.0,156.0,3.45,14.75,291.5,276.55,220.76
2018,5,17,7,30,325.0,177.0,3.5,15.0,330.0,318.44,255.87
2018,5,17,7,45,332.0,197.5,3.5,15.25,369.0,360.29,290.05
2018,5,17,8,0,339.0,218.0,3.5,15.5,408.0,402.44,323.65
2018,5,17,8,15,347.5,238.0,3.5,15.7,447.5,445.19,357.01
2018,5,17,8,30,356.0,258.0,3.5,15.9,487.0,488.15,389.81
2018,5,17,8,45,360.0,277.5,3.45,16.15,522.5,527.59,419.04
2018,5,17,9,0,364.0,297.0,3.4,16.4,558.0,566.59,447.35
2018,5,17,9,15,376.0,311.0,3.4,16.6,593.5,605.67,475.69
2018,5,17,9,30,388.0,325.0,3.4,16.8,629.0,644.66,503.52
2018,5,17,9,45,402.5,332.5,3.4,17.0,659.5,683.28,530.8
2018,5,17,10,0,417.0,340.0,3.4,17.2,690.0,717.54,554.69
2018,5,17,10,15,426.0,348.0,3.45,17.35,715.5,746.8,574.95
2018,5,17,10,30,435.0,356.0,3.5,17.5,741.0,775.03,594.37
2018,5,17,10,45,429.5,368.5,3.55,17.65,756.0,792.85,605.9
2018,5,17,11,0,424.0,381.0,3.6,17.8,771.0,808.83,616.18
2018,5,17,11,15,421.5,389.0,3.65,17.9,781.0,821.38,624.37
2018,5,17,11,30,419.0,397.0,3.7,18.0,791.0,832.15,631.36
2018,5,17,11,45,419.5,399.5,3.8,18.1,796.0,838.57,635.83
2018,5,17,12,0,420.0,402.0,3.9,18.2,801.0,843.2,639.13
2018,5,17,12,15,429.0,397.0,4.0,18.25,803.5,846.96,642.42
2018,5,17,12,30,438.0,392.0,4.1,18.3,806.0,848.83,644.44
2018,5,17,12,45,442.0,385.5,4.25,18.3,799.5,842.27,640.9
2018,5,17,13,0,446.0,379.0,4.4,18.3,793.0,833.81,636.26
2018,5,17,13,15,455.0,366.5,4.5,18.2,782.5,822.22,629.8
2018,5,17,13,30,464.0,354.0,4.6,18.1,772.0,808.56,621.84
2018,5,17,13,45,601.0,270.0,4.75,18.0,796.0,839.56,650.58
2018,5,17,14,0,738.0,186.0,4.9,17.9,820.0,860.9,669.72
2018,5,17,14,15,796.5,148.5,4.95,17.75,810.5,849.25,662.81
2018,5,17,14,30,855.0,111.0,5.0,17.6,801.0,830.76,651.2
2018,5,17,14,45,845.0,109.0,5.1,17.45,765.0,790.61,624.0
2018,5,17,15,0,835.0,107.0,5.2,17.3,729.0,748.73,595.26
2018,5,17,15,15,821.5,105.0,5.2,17.3,688.0,702.81,562.35
2018,5,17,15,30,808.0,103.0,5.2,17.3,647.0,657.19,528.75
2018,5,17,15,45,792.0,100.5,5.25,16.9,602.5,607.11,490.56
2018,5,17,16,0,776.0,98.0,5.3,16.5,558.0,556.77,451.08
2018,5,17,16,15,754.0,94.5,5.3,16.25,510.0,502.21,406.79
2018,5,17,16,30,732.0,91.0,5.3,16.0,462.0,448.53,361.97
2018,5,17,16,45,701.5,87.5,5.3,15.75,412.5,391.65,313.41
2018,5,17,17,0,671.0,84.0,5.3,15.5,363.0,337.63,266.0
2018,5,17,17,15,630.0,79.0,5.25,15.2,313.0,281.33,216.05
2018,5,17,17,30,589.0,74.0,5.2,14.9,263.0,229.05,169.04
2018,5,17,17,45,509.5,69.0,5.15,14.6,212.0,172.95,120.73
2018,5,17,18,0,430.0,64.0,5.1,14.3,161.0,125.71,81.79
2018,5,17,18,15,314.0,54.5,5.0,14.05,115.5,78.93,47.68
2018,5,17,18,30,198.0,45.0,4.9,13.8,70.0,45.82,27.08
2018,5,17,18,45,124.5,30.0,4.8,13.6,43.5,24.9,12.13
2018,5,17,19,0,51.0,15.0,4.7,13.4,17.0,14.74,0.0
2018,5,17,19,15,25.5,7.5,4.6,13.3,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,4,45,9.5,3.0,3.45,12.45,3.0,0.0,0.0
2018,5,18,5,0,19.0,6.0,3.5,12.5,6.0,5.9,0.0
2018,5,18,5,15,78.5,17.5,3.55,12.7,24.0,13.76,0.0
2018,5,18,5,30,138.0,29.0,3.6,12.9,42.0,22.32,12.11
2018,5,18,5,45,105.5,27.5,3.7,13.05,41.0,30.37,16.42
2018,5,18,6,0,73.0,26.0,3.8,13.2,40.0,32.29,18.62
2018,5,18,6,15,36.5,33.5,3.8,13.45,40.5,38.44,25.66
2018,5,18,6,30,0.0,41.0,3.8,13.7,41.0,39.59,28.3
2018,5,18,6,45,0.0,59.5,3.75,13.9,59.5,57.5,43.54
2018,5,18,7,0,0.0,78.0,3.7,14.1,78.0,75.38,58.55
2018,5,18,7,15,0.0,95.5,3.65,14.3,95.5,92.28,72.53
2018,5,18,7,30,0.0,113.0,3.6,14.5,113.0,109.24,86.36
2018,5,18,7,45,0.5,128.0,3.55,14.7,128.5,124.09,98.27
2018,5,18,8,0,1.0,143.0,3.5,14.9,144.0,139.02,110.13
2018,5,18,8,15,3.5,165.5,3.45,15.15,168.0,162.54,128.87
2018,5,18,8,30,6.0,188.0,3.4,15.4,192.0,186.36,147.63
2018,5,18,8,45,9.5,210.5,3.35,15.65,217.0,211.16,167.0
2018,5,18,9,0,13.0,233.0,3.3,15.9,242.0,236.33,186.45
2018,5,18,9,15,16.5,254.0,3.25,16.1,266.5,260.34,204.84
2018,5,18,9,30,20.0,275.0,3.2,16.3,291.0,284.63,223.28
2018,5,18,9,45,20.0,283.0,3.2,16.55,299.5,293.37,229.41
2018,5,18,10,0,20.0,291.0,3.2,16.8,308.0,302.05,235.53
2018,5,18,10,15,19.5,297.0,3.2,17.0,314.0,308.23,239.76
2018,5,18,10,30,19.0,303.0,3.2,17.2,320.0,314.33,243.95
2018,5,18,10,45,18.5,306.0,3.25,17.4,323.0,317.36,245.85
2018,5,18,11,0,18.0,309.0,3.3,17.6,326.0,320.3,247.73
2018,5,18,11,15,22.0,330.0,3.4,17.7,350.5,345.48,266.84
2018,5,18,11,30,26.0,351.0,3.5,17.8,375.0,377.14,290.66
2018,5,18,11,45,56.5,375.5,3.55,17.9,429.0,432.89,333.52
2018,5,18,12,0,87.0,400.0,3.6,18.0,483.0,488.74,375.81
2018,5,18,12,15,160.5,412.5,3.75,18.0,565.0,581.91,446.95
2018,5,18,12,30,234.0,425.0,3.9,18.0,647.0,673.61,515.54
2018,5,18,12,45,267.0,418.0,4.0,17.95,668.5,696.82,533.36
2018,5,18,13,0,300.0,411.0,4.1,17.9,690.0,718.25,550.29
2018,5,18,13,15,349.0,397.5,4.15,17.8,716.5,746.33,572.5
2018,5,18,13,30,398.0,384.0,4.2,17.7,743.0,771.43,592.47
2018,5,18,13,45,490.5,332.0,4.25,17.6,762.5,799.38,616.27
2018,5,18,14,0,583.0,280.0,4.3,17.5,782.0,816.02,631.99
2018,5,18,14,15,602.0,259.0,4.35,17.35,761.0,794.61,618.49
2018,5,18,14,30,621.0,238.0,4.4,17.2,740.0,769.14,602.11
2018,5,18,14,45,653.0,211.5,4.45,17.05,718.0,745.35,587.03
2018,5,18,15,0,685.0,185.0,4.5,16.9,696.0,717.23,568.37
2018,5,18,15,15,603.0,197.0,4.5,16.9,628.5,641.05,510.33
2018,5,18,15,30,521.0,209.0,4.5,16.9,561.0,568.33,454.18
2018,5,18,15,45,502.5,196.0,4.65,16.45,516.0,518.64,417.13
2018,5,18,16,0,484.0,183.0,4.8,16.0,471.0,469.62,379.46
2018,5,18,16,15,607.0,139.5,4.9,15.75,469.5,468.82,379.54
2018,5,18,16,30,730.0,96.0,5.0,15.5,468.0,453.29,366.01
2018,5,18,16,45,684.0,95.0,5.05,15.2,414.5,392.3,314.36
2018,5,18,17,0,638.0,94.0,5.1,14.9,361.0,335.79,265.37
2018,5,18,17,15,540.5,94.0,5.1,14.6,299.0,267.86,207.34
2018,5,18,17,30,443.0,94.0,5.1,14.3,237.0,209.22,157.41
2018,5,18,17,45,389.5,82.0,5.05,14.0,191.5,160.0,114.86
2018,5,18,18,0,336.0,70.0,5.0,13.7,146.0,116.74,78.59
2018,5,18,18,15,296.5,58.0,4.95,13.5,112.5,80.89,50.12
2018,5,18,18,30,257.0,46.0,4.9,13.3,79.0,49.49,28.57
2018,5,18,18,45,163.0,31.5,4.85,13.05,49.5,24.67,12.54
2018,5,18,19,0,69.0,17.0,4.8,12.8,20.0,16.71,0.0
2018,5,18,19,15,34.5,8.5,4.75,12.7,10.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,5.5,11.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,4,45,0.0,2.5,5.2,12.0,2.5,0.0,0.0
2018,5,19,5,0,0.0,5.0,5.2,12.0,5.0,4.91,0.0
2018,5,19,5,15,30.0,19.0,5.2,12.1,22.0,16.85,0.0
2018,5,19,5,30,60.0,33.0,5.2,12.2,39.0,28.8,17.54
2018,5,19,5,45,111.0,50.0,5.2,12.3,68.5,50.24,32.8
2018,5,19,6,0,162.0,67.0,5.2,12.4,98.0,79.34,54.64
2018,5,19,6,15,170.5,85.0,5.2,12.55,126.0,108.16,79.24
2018,5,19,6,30,179.0,103.0,5.2,12.7,154.0,138.07,105.52
2018,5,19,6,45,176.0,125.0,5.25,12.85,183.5,169.33,133.4
2018,5,19,7,0,173.0,147.0,5.3,13.0,213.0,200.17,160.5
2018,5,19,7,15,208.0,167.5,5.25,13.25,258.0,244.1,197.41
2018,5,19,7,30,243.0,188.0,5.2,13.5,303.0,293.02,238.09
2018,5,19,7,45,219.0,212.0,5.2,13.75,324.5,316.89,257.83
2018,5,19,8,0,195.0,236.0,5.2,14.0,346.0,339.39,275.72
2018,5,19,8,15,198.0,260.5,5.2,14.2,380.5,375.88,304.58
2018,5,19,8,30,201.0,285.0,5.2,14.4,415.0,412.39,332.93
2018,5,19,8,45,252.5,299.5,5.15,14.65,474.0,475.55,382.59
2018,5,19,9,0,304.0,314.0,5.1,14.9,533.0,539.76,432.25
2018,5,19,9,15,333.0,324.0,5.15,15.15,576.0,585.57,466.97
2018,5,19,9,30,362.0,334.0,5.2,15.4,619.0,632.68,502.32
2018,5,19,9,45,402.5,333.0,5.2,15.6,662.0,683.67,540.49
2018,5,19,10,0,443.0,332.0,5.2,15.8,705.0,732.16,576.39
2018,5,19,10,15,450.5,340.5,5.25,15.95,730.5,761.24,597.04
2018,5,19,10,30,458.0,349.0,5.3,16.1,756.0,789.14,616.78
2018,5,19,10,45,439.0,365.0,5.35,16.25,762.0,798.12,621.88
2018,5,19,11,0,420.0,381.0,5.4,16.4,768.0,804.71,625.35
2018,5,19,11,15,426.5,386.5,5.45,16.5,784.0,823.51,638.69
2018,5,19,11,30,433.0,392.0,5.5,16.6,800.0,840.73,650.84
2018,5,19,11,45,438.5,392.5,5.55,16.65,808.0,850.22,657.71
2018,5,19,12,0,444.0,393.0,5.6,16.7,816.0,857.91,663.37
2018,5,19,12,15,446.5,391.5,5.65,16.7,816.0,858.69,664.25
2018,5,19,12,30,449.0,390.0,5.7,16.7,816.0,857.56,663.84
2018,5,19,12,45,457.5,383.5,5.75,16.7,813.5,855.4,663.05
2018,5,19,13,0,466.0,377.0,5.8,16.7,811.0,851.19,660.84
2018,5,19,13,15,478.5,364.0,5.85,16.65,802.5,842.21,655.61
2018,5,19,13,30,491.0,351.0,5.9,16.6,794.0,830.97,648.77
2018,5,19,13,45,609.5,279.5,5.9,16.5,814.5,856.95,672.75
2018,5,19,14,0,728.0,208.0,5.9,16.4,835.0,874.84,689.06
2018,5,19,14,15,774.5,177.5,5.95,16.3,823.5,860.04,679.57
2018,5,19,14,30,821.0,147.0,6.0,16.2,812.0,842.77,668.45
2018,5,19,14,45,806.5,146.0,6.0,16.1,774.5,800.85,638.79
2018,5,19,15,0,792.0,145.0,6.0,16.0,737.0,757.62,607.99
2018,5,19,15,15,776.5,142.0,6.0,16.0,695.5,710.58,573.44
2018,5,19,15,30,761.0,139.0,6.0,16.0,654.0,663.28,536.91
2018,5,19,15,45,735.0,138.0,6.0,15.65,607.0,610.22,495.74
2018,5,19,16,0,709.0,137.0,6.0,15.3,560.0,557.92,454.21
2018,5,19,16,15,669.5,135.0,6.0,15.0,507.5,498.44,405.89
2018,5,19,16,30,630.0,133.0,6.0,14.7,455.0,441.69,358.72
2018,5,19,16,45,589.5,128.0,5.95,14.4,404.5,384.66,310.33
2018,5,19,17,0,549.0,123.0,5.9,14.1,354.0,329.88,262.95
2018,5,19,17,15,509.0,115.0,5.9,13.8,307.0,277.52,216.93
2018,5,19,17,30,469.0,107.0,5.9,13.5,260.0,229.13,173.93
2018,5,19,17,45,382.0,94.0,5.85,13.15,204.5,170.22,124.25
2018,5,19,18,0,295.0,81.0,5.8,12.8,149.0,121.03,84.34
2018,5,19,18,15,169.5,55.0,5.7,12.65,92.0,67.11,44.0
2018,5,19,18,30,44.0,29.0,5.6,12.5,35.0,28.91,17.16
2018,5,19,18,45,25.0,19.0,5.5,12.3,22.0,17.43,7.55
2018,5,19,19,0,6.0,9.0,5.4,12.1,9.0,8.85,0.0
2018,5,19,19,15,3.0,4.5,5.35,12.05,4.5,4.42,0.0
2018,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.5,5.1,11.95,1.5,0.0,0.0
2018,5,20,5,0,0.0,3.0,5.1,12.0,3.0,2.95,0.0
2018,5,20,5,15,9.0,13.0,5.15,12.1,14.0,12.63,0.0
2018,5,20,5,30,18.0,23.0,5.2,12.2,25.0,22.03,12.27
2018,5,20,5,45,53.0,44.0,5.2,12.3,53.5,43.29,28.85
2018,5,20,6,0,88.0,65.0,5.2,12.4,82.0,70.32,50.24
2018,5,20,6,15,66.0,70.0,5.2,12.5,85.0,77.57,57.85
2018,5,20,6,30,44.0,75.0,5.2,12.6,88.0,82.04,63.07
2018,5,20,6,45,46.0,108.5,5.2,12.7,124.0,117.18,93.19
2018,5,20,7,0,48.0,142.0,5.2,12.8,160.0,152.85,123.35
2018,5,20,7,15,117.0,168.0,5.15,12.9,221.5,209.04,169.52
2018,5,20,7,30,186.0,194.0,5.1,13.0,283.0,272.22,221.6
2018,5,20,7,45,247.0,210.5,5.1,13.1,342.0,331.11,270.07
2018,5,20,8,0,308.0,227.0,5.1,13.2,401.0,394.63,321.92
2018,5,20,8,15,350.0,238.0,5.05,13.3,452.0,446.96,364.1
2018,5,20,8,30,392.0,249.0,5.0,13.4,503.0,502.61,408.32
2018,5,20,8,45,408.0,262.5,5.0,13.45,542.5,549.17,444.45
2018,5,20,9,0,424.0,276.0,5.0,13.5,582.0,593.19,478.16
2018,5,20,9,15,450.5,281.5,5.0,13.65,622.5,637.6,511.87
2018,5,20,9,30,477.0,287.0,5.0,13.8,663.0,682.76,545.68
2018,5,20,9,45,491.0,297.5,5.05,13.95,698.5,722.82,575.08
2018,5,20,10,0,505.0,308.0,5.1,14.1,734.0,762.27,603.73
2018,5,20,10,15,526.0,311.0,5.1,14.35,767.0,799.65,630.45
2018,5,20,10,30,547.0,314.0,5.1,14.6,800.0,836.3,656.36
2018,5,20,10,45,499.5,340.0,5.15,14.8,791.5,830.24,649.48
2018,5,20,11,0,452.0,366.0,5.2,15.0,783.0,820.43,640.12
2018,5,20,11,15,480.0,365.5,5.25,15.25,814.0,854.7,665.0
2018,5,20,11,30,508.0,365.0,5.3,15.5,845.0,887.73,688.61
2018,5,20,11,45,508.0,368.5,5.35,15.75,850.5,895.27,693.21
2018,5,20,12,0,508.0,372.0,5.4,16.0,856.0,900.71,696.52
2018,5,20,12,15,510.5,368.5,5.45,16.1,854.0,899.44,695.77
2018,5,20,12,30,513.0,365.0,5.5,16.2,852.0,896.04,693.6
2018,5,20,12,45,512.0,360.5,5.55,16.3,842.5,886.02,686.71
2018,5,20,13,0,511.0,356.0,5.6,16.4,833.0,873.95,678.41
2018,5,20,13,15,506.5,347.5,5.7,16.25,813.0,852.49,664.29
2018,5,20,13,30,502.0,339.0,5.8,16.1,793.0,829.25,648.81
2018,5,20,13,45,515.0,324.0,5.85,15.95,779.0,813.94,639.34
2018,5,20,14,0,528.0,309.0,5.9,15.8,765.0,796.2,627.97
2018,5,20,14,15,437.5,331.0,5.9,15.5,700.0,723.19,572.45
2018,5,20,14,30,347.0,353.0,5.9,15.2,635.0,650.05,516.26
2018,5,20,14,45,357.0,332.0,5.95,14.9,610.5,623.6,498.15
2018,5,20,15,0,367.0,311.0,6.0,14.6,586.0,595.45,478.26
2018,5,20,15,15,323.5,301.0,6.0,14.6,533.5,537.9,433.36
2018,5,20,15,30,280.0,291.0,6.0,14.6,481.0,483.14,390.21
2018,5,20,15,45,203.5,273.0,5.95,14.1,406.0,399.93,324.18
2018,5,20,16,0,127.0,255.0,5.9,13.6,331.0,326.54,265.07
2018,5,20,16,15,126.5,234.0,5.85,13.45,304.5,298.32,242.72
2018,5,20,16,30,126.0,213.0,5.8,13.3,278.0,270.04,219.86
2018,5,20,16,45,113.5,183.5,5.8,13.2,237.5,228.31,185.58
2018,5,20,17,0,101.0,154.0,5.8,13.1,197.0,188.01,152.05
2018,5,20,17,15,210.5,132.0,5.75,13.0,206.0,196.47,156.53
2018,5,20,17,30,320.0,110.0,5.7,12.9,215.0,192.33,148.15
2018,5,20,17,45,281.5,96.0,5.7,12.8,176.5,151.24,112.37
2018,5,20,18,0,243.0,82.0,5.7,12.7,138.0,114.67,81.32
2018,5,20,18,15,190.0,67.0,5.6,12.6,104.0,80.06,54.04
2018,5,20,18,30,137.0,52.0,5.5,12.5,70.0,51.42,33.27
2018,5,20,18,45,88.0,35.0,5.45,12.45,45.0,28.8,16.58
2018,5,20,19,0,39.0,18.0,5.4,12.4,20.0,17.69,0.0
2018,5,20,19,15,19.5,9.0,5.3,12.3,10.0,8.85,0.0
2018,5,20,19,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,2.45,11.75,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,2.4,11.8,8.0,7.86,0.0
2018,5,21,5,15,82.5,24.5,2.35,12.0,31.5,20.35,0.0
2018,5,21,5,30,147.0,41.0,2.3,12.2,55.0,33.68,21.98
2018,5,21,5,45,213.5,54.5,2.25,12.4,88.5,59.12,36.92
2018,5,21,6,0,280.0,68.0,2.2,12.6,122.0,93.14,61.1
2018,5,21,6,15,299.0,82.5,2.1,12.85,155.5,127.55,89.85
2018,5,21,6,30,318.0,97.0,2.0,13.1,189.0,164.12,121.75
2018,5,21,6,45,347.5,112.5,1.9,13.35,231.0,206.69,158.66
2018,5,21,7,0,377.0,128.0,1.8,13.6,273.0,252.42,197.96
2018,5,21,7,15,380.5,148.0,1.75,13.95,312.5,295.29,234.57
2018,5,21,7,30,384.0,168.0,1.7,14.3,352.0,338.23,270.11
2018,5,21,7,45,388.5,188.0,1.65,14.65,391.5,381.64,304.87
2018,5,21,8,0,393.0,208.0,1.6,15.0,431.0,425.0,338.49
2018,5,21,8,15,393.5,229.5,1.65,15.4,468.5,467.26,370.49
2018,5,21,8,30,394.0,251.0,1.7,15.8,506.0,505.94,399.03
2018,5,21,8,45,415.0,262.0,1.75,16.25,547.0,553.52,433.81
2018,5,21,9,0,436.0,273.0,1.8,16.7,588.0,599.01,466.36
2018,5,21,9,15,458.5,280.0,1.95,17.05,627.0,642.27,497.6
2018,5,21,9,30,481.0,287.0,2.1,17.4,666.0,685.96,528.75
2018,5,21,9,45,486.0,300.5,2.2,17.75,697.5,721.55,552.98
2018,5,21,10,0,491.0,314.0,2.3,18.1,729.0,755.97,576.16
2018,5,21,10,15,482.0,330.5,2.45,18.35,748.5,779.46,591.71
2018,5,21,10,30,473.0,347.0,2.6,18.6,768.0,800.82,605.78
2018,5,21,10,45,454.5,362.5,2.75,18.85,774.5,810.07,611.26
2018,5,21,11,0,436.0,378.0,2.9,19.1,781.0,816.89,615.14
2018,5,21,11,15,436.5,384.5,3.05,19.25,792.5,831.02,624.97
2018,5,21,11,30,437.0,391.0,3.2,19.4,804.0,843.4,633.55
2018,5,21,11,45,437.0,394.0,3.35,19.55,809.0,849.95,638.25
2018,5,21,12,0,437.0,397.0,3.5,19.7,814.0,854.65,641.75
2018,5,21,12,15,439.0,395.5,3.65,19.65,813.5,854.96,642.92
2018,5,21,12,30,441.0,394.0,3.8,19.6,813.0,853.37,642.85
2018,5,21,12,45,446.5,387.5,4.0,19.6,808.0,848.34,640.76
2018,5,21,13,0,452.0,381.0,4.2,19.6,803.0,841.36,637.31
2018,5,21,13,15,461.0,369.5,4.35,19.45,793.0,830.78,631.68
2018,5,21,13,30,470.0,358.0,4.5,19.3,783.0,818.12,624.96
2018,5,21,13,45,592.5,281.5,4.65,19.2,803.0,843.38,648.95
2018,5,21,14,0,715.0,205.0,4.8,19.1,823.0,860.45,665.44
2018,5,21,14,15,768.0,170.5,4.9,18.8,813.0,847.88,658.63
2018,5,21,14,30,821.0,136.0,5.0,18.5,803.0,832.22,649.78
2018,5,21,14,45,811.0,133.0,5.1,18.25,767.0,792.0,622.86
2018,5,21,15,0,801.0,130.0,5.2,18.0,731.0,750.14,594.47
2018,5,21,15,15,786.5,127.0,5.2,18.0,690.0,703.6,561.2
2018,5,21,15,30,772.0,124.0,5.2,18.0,649.0,656.25,525.58
2018,5,21,15,45,755.0,120.0,5.25,17.35,604.0,605.72,487.81
2018,5,21,16,0,738.0,116.0,5.3,16.7,559.0,554.97,448.72
2018,5,21,16,15,702.0,114.5,5.3,16.35,507.5,496.63,401.8
2018,5,21,16,30,666.0,113.0,5.3,16.0,456.0,440.62,355.59
2018,5,21,16,45,606.5,112.5,5.3,15.6,400.0,378.0,303.19
2018,5,21,17,0,547.0,112.0,5.3,15.2,344.0,320.84,254.4
2018,5,21,17,15,496.0,104.0,5.3,14.8,293.5,263.89,205.2
2018,5,21,17,30,445.0,96.0,5.3,14.4,243.0,213.34,161.05
2018,5,21,17,45,399.0,84.5,5.25,14.0,199.0,165.97,119.77
2018,5,21,18,0,353.0,73.0,5.2,13.6,155.0,123.68,83.87
2018,5,21,18,15,284.5,60.0,5.15,13.35,116.0,82.87,52.26
2018,5,21,18,30,216.0,47.0,5.1,13.1,77.0,49.82,29.65
2018,5,21,18,45,137.0,32.0,5.05,12.85,48.5,24.87,13.85
2018,5,21,19,0,58.0,17.0,5.0,12.6,20.0,14.39,0.0
2018,5,21,19,15,29.0,8.5,4.95,12.5,10.0,8.36,0.0
2018,5,21,19,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,22,4,45,10.5,3.5,3.6,12.05,3.5,0.0,0.0
2018,5,22,5,0,21.0,7.0,3.6,12.1,7.0,6.88,0.0
2018,5,22,5,15,81.5,19.5,3.6,12.25,26.5,16.45,0.0
2018,5,22,5,30,142.0,32.0,3.6,12.4,46.0,25.05,15.02
2018,5,22,5,45,108.0,28.5,3.65,12.5,42.5,31.94,17.62
2018,5,22,6,0,74.0,25.0,3.7,12.6,39.0,31.79,18.23
2018,5,22,6,15,37.0,27.5,3.65,12.75,34.5,32.95,21.06
2018,5,22,6,30,0.0,30.0,3.6,12.9,30.0,28.95,19.28
2018,5,22,6,45,0.0,42.0,3.6,13.05,42.0,40.56,29.21
2018,5,22,7,0,0.0,54.0,3.6,13.2,54.0,52.17,39.04
2018,5,22,7,15,0.0,65.0,3.6,13.4,65.0,62.83,47.91
2018,5,22,7,30,0.0,76.0,3.6,13.6,76.0,73.49,56.69
2018,5,22,7,45,0.0,83.0,3.55,13.75,83.0,80.29,62.14
2018,5,22,8,0,0.0,90.0,3.5,13.9,90.0,87.08,67.55
2018,5,22,8,15,0.0,100.0,3.55,14.1,100.0,96.79,75.32
2018,5,22,8,30,0.0,110.0,3.6,14.3,110.0,106.52,83.05
2018,5,22,8,45,0.0,116.5,3.6,14.55,116.5,112.87,87.93
2018,5,22,9,0,0.0,123.0,3.6,14.8,123.0,119.23,92.8
2018,5,22,9,15,1.0,134.0,3.7,15.0,135.0,130.76,101.92
2018,5,22,9,30,2.0,145.0,3.8,15.2,147.0,142.39,111.07
2018,5,22,9,45,4.5,170.5,3.85,15.45,174.5,169.55,132.66
2018,5,22,10,0,7.0,196.0,3.9,15.7,202.0,196.95,154.21
2018,5,22,10,15,9.5,216.5,4.0,15.85,225.0,219.63,171.93
2018,5,22,10,30,12.0,237.0,4.1,16.0,248.0,242.46,189.68
2018,5,22,10,45,12.0,238.5,4.15,16.2,249.5,244.29,190.77
2018,5,22,11,0,12.0,240.0,4.2,16.4,251.0,246.07,191.89
2018,5,22,11,15,12.0,243.0,4.25,16.5,254.0,249.28,194.23
2018,5,22,11,30,12.0,246.0,4.3,16.6,257.0,252.43,196.55
2018,5,22,11,45,13.5,262.5,4.3,16.7,275.0,270.38,210.41
2018,5,22,12,0,15.0,279.0,4.3,16.8,293.0,288.3,224.18
2018,5,22,12,15,15.5,286.5,4.3,16.8,301.0,296.23,230.28
2018,5,22,12,30,16.0,294.0,4.3,16.8,309.0,304.07,236.35
2018,5,22,12,45,15.0,283.0,4.35,16.8,297.0,291.99,227.09
2018,5,22,13,0,14.0,272.0,4.4,16.8,285.0,279.87,217.84
2018,5,22,13,15,14.0,268.5,4.4,16.75,281.5,276.1,215.13
2018,5,22,13,30,14.0,265.0,4.4,16.7,278.0,272.28,212.38
2018,5,22,13,45,84.0,258.5,4.4,16.65,331.5,339.04,267.58
2018,5,22,14,0,154.0,252.0,4.4,16.6,385.0,397.12,315.16
2018,5,22,14,15,191.0,252.5,4.4,16.5,412.0,424.67,337.72
2018,5,22,14,30,228.0,253.0,4.4,16.4,439.0,449.33,357.98
2018,5,22,14,45,234.0,258.0,4.4,16.25,441.5,450.44,359.21
2018,5,22,15,0,240.0,263.0,4.4,16.1,444.0,450.33,359.57
2018,5,22,15,15,235.5,249.5,4.4,16.1,418.5,422.84,338.56
2018,5,22,15,30,231.0,236.0,4.4,16.1,393.0,395.17,317.27
2018,5,22,15,45,213.5,234.5,4.4,15.8,372.0,371.02,298.42
2018,5,22,16,0,196.0,233.0,4.4,15.5,351.0,345.68,278.45
2018,5,22,16,15,164.5,224.5,4.4,15.25,318.0,309.69,249.64
2018,5,22,16,30,133.0,216.0,4.4,15.0,285.0,276.51,222.93
2018,5,22,16,45,166.0,192.5,4.4,14.75,269.5,260.05,209.65
2018,5,22,17,0,199.0,169.0,4.4,14.5,254.0,240.03,192.54
2018,5,22,17,15,228.0,144.0,4.35,14.2,229.0,214.09,169.64
2018,5,22,17,30,257.0,119.0,4.3,13.9,204.0,184.16,142.4
