Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,30,21,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,4,45,34.0,5.5,3.05,15.15,6.0,0.0,0.0
2018,7,1,5,0,68.0,11.0,3.1,15.3,12.0,10.81,0.0
2018,7,1,5,15,160.5,23.5,3.15,15.6,37.5,18.52,0.0
2018,7,1,5,30,253.0,36.0,3.2,15.9,63.0,27.78,17.35
2018,7,1,5,45,308.0,48.0,3.25,16.25,97.5,55.42,31.28
2018,7,1,6,0,363.0,60.0,3.3,16.6,132.0,90.95,55.16
2018,7,1,6,15,351.0,77.0,3.2,16.95,163.0,126.52,85.31
2018,7,1,6,30,339.0,94.0,3.1,17.3,194.0,160.94,116.16
2018,7,1,6,45,361.5,109.5,3.05,17.65,234.0,201.99,151.62
2018,7,1,7,0,384.0,125.0,3.0,18.0,274.0,245.44,188.92
2018,7,1,7,15,375.0,146.0,2.9,18.35,308.0,284.44,222.49
2018,7,1,7,30,366.0,167.0,2.8,18.7,342.0,322.26,254.0
2018,7,1,7,45,362.5,188.5,2.7,19.05,377.5,360.46,284.72
2018,7,1,8,0,359.0,210.0,2.6,19.4,413.0,399.05,314.73
2018,7,1,8,15,325.0,238.0,2.55,19.75,434.0,425.37,334.18
2018,7,1,8,30,291.0,266.0,2.5,20.1,455.0,448.0,350.08
2018,7,1,8,45,260.5,297.0,2.5,20.45,474.5,472.36,366.78
2018,7,1,9,0,230.0,328.0,2.5,20.8,494.0,490.61,378.49
2018,7,1,9,15,231.5,347.5,2.5,21.1,522.5,521.43,400.04
2018,7,1,9,30,233.0,367.0,2.5,21.4,551.0,551.82,420.87
2018,7,1,9,45,254.0,380.0,2.5,21.7,588.5,595.43,451.41
2018,7,1,10,0,275.0,393.0,2.5,22.0,626.0,636.0,479.34
2018,7,1,10,15,264.0,408.0,2.55,22.2,637.5,650.45,488.15
2018,7,1,10,30,253.0,423.0,2.6,22.4,649.0,663.42,496.07
2018,7,1,10,45,199.5,440.5,2.7,22.6,621.5,632.46,472.25
2018,7,1,11,0,146.0,458.0,2.8,22.8,594.0,603.4,449.74
2018,7,1,11,15,144.5,465.5,2.9,22.9,602.0,612.52,456.13
2018,7,1,11,30,143.0,473.0,3.0,23.0,610.0,620.99,461.84
2018,7,1,11,45,147.5,477.5,3.05,23.05,619.5,631.72,469.36
2018,7,1,12,0,152.0,482.0,3.1,23.1,629.0,641.81,476.46
2018,7,1,12,15,166.5,481.0,3.2,23.05,642.0,655.63,487.0
2018,7,1,12,30,181.0,480.0,3.3,23.0,655.0,668.64,496.98
2018,7,1,12,45,231.5,460.0,3.35,22.95,682.0,697.18,519.15
2018,7,1,13,0,282.0,440.0,3.4,22.9,709.0,729.57,543.71
2018,7,1,13,15,262.0,435.5,3.45,22.75,682.0,701.18,523.95
2018,7,1,13,30,242.0,431.0,3.5,22.6,655.0,672.32,504.09
2018,7,1,13,45,318.0,382.5,3.55,22.45,670.0,688.62,519.57
2018,7,1,14,0,394.0,334.0,3.6,22.3,685.0,705.44,534.98
2018,7,1,14,15,560.5,256.5,3.6,22.05,738.0,764.82,582.91
2018,7,1,14,30,727.0,179.0,3.6,21.8,791.0,811.95,619.61
2018,7,1,14,45,718.5,173.0,3.6,21.6,757.0,774.19,594.08
2018,7,1,15,0,710.0,167.0,3.6,21.4,723.0,734.91,567.8
2018,7,1,15,15,703.5,162.5,3.6,21.4,690.0,697.3,541.39
2018,7,1,15,30,697.0,158.0,3.6,21.4,657.0,658.37,513.18
2018,7,1,15,45,587.5,179.0,3.6,20.85,581.5,575.1,450.97
2018,7,1,16,0,478.0,200.0,3.6,20.3,506.0,498.32,392.54
2018,7,1,16,15,491.5,183.0,3.6,19.95,476.5,465.25,367.8
2018,7,1,16,30,505.0,166.0,3.6,19.6,447.0,430.05,340.36
2018,7,1,16,45,544.0,143.0,3.6,19.2,420.0,398.99,315.23
2018,7,1,17,0,583.0,120.0,3.6,18.8,393.0,364.48,285.94
2018,7,1,17,15,560.0,109.0,3.55,18.4,346.5,312.88,242.22
2018,7,1,17,30,537.0,98.0,3.5,18.0,300.0,263.28,199.24
2018,7,1,17,45,520.0,87.0,3.45,17.55,259.0,217.41,158.59
2018,7,1,18,0,503.0,76.0,3.4,17.1,218.0,173.25,119.36
2018,7,1,18,15,444.0,67.5,3.35,16.7,174.5,127.17,81.53
2018,7,1,18,30,385.0,59.0,3.3,16.3,131.0,86.93,51.38
2018,7,1,18,45,294.0,47.5,3.2,15.95,93.0,49.97,28.61
2018,7,1,19,0,203.0,36.0,3.1,15.6,55.0,28.1,16.79
2018,7,1,19,15,118.5,22.0,3.1,15.4,31.5,17.5,0.0
2018,7,1,19,30,34.0,8.0,3.1,15.2,8.0,7.86,0.0
2018,7,1,19,45,17.0,4.0,3.05,15.05,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,2.3,14.65,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,2.4,14.8,7.0,6.88,0.0
2018,7,2,5,15,92.5,21.0,2.35,15.1,29.0,16.42,0.0
2018,7,2,5,30,157.0,35.0,2.3,15.4,51.0,26.95,16.65
2018,7,2,5,45,178.5,50.0,2.3,15.7,78.0,52.18,32.49
2018,7,2,6,0,200.0,65.0,2.3,16.0,105.0,79.42,52.54
2018,7,2,6,15,154.5,88.0,2.25,16.35,124.0,105.73,76.58
2018,7,2,6,30,109.0,111.0,2.2,16.7,143.0,127.83,97.53
2018,7,2,6,45,174.5,128.0,2.1,17.0,190.5,168.71,129.95
2018,7,2,7,0,240.0,145.0,2.0,17.3,238.0,216.9,168.77
2018,7,2,7,15,267.0,161.5,2.0,17.65,278.5,257.25,201.98
2018,7,2,7,30,294.0,178.0,2.0,18.0,319.0,300.29,236.87
2018,7,2,7,45,293.5,198.5,1.95,18.35,352.0,336.46,265.64
2018,7,2,8,0,293.0,219.0,1.9,18.7,385.0,372.27,293.32
2018,7,2,8,15,343.0,225.5,1.9,19.1,436.0,423.38,332.6
2018,7,2,8,30,393.0,232.0,1.9,19.5,487.0,481.22,376.09
2018,7,2,8,45,427.5,240.0,1.9,19.85,534.5,531.63,413.07
2018,7,2,9,0,462.0,248.0,1.9,20.2,582.0,584.08,450.8
2018,7,2,9,15,402.5,285.5,1.9,20.5,588.0,596.14,456.73
2018,7,2,9,30,343.0,323.0,1.9,20.8,594.0,599.06,456.13
2018,7,2,9,45,310.5,354.0,1.95,21.05,607.5,616.27,466.51
2018,7,2,10,0,278.0,385.0,2.0,21.3,621.0,630.49,474.49
2018,7,2,10,15,274.0,402.5,2.05,21.5,641.0,653.78,489.8
2018,7,2,10,30,270.0,420.0,2.1,21.7,661.0,675.97,504.17
2018,7,2,10,45,227.5,439.0,2.2,21.9,645.5,657.27,489.41
2018,7,2,11,0,185.0,458.0,2.3,22.1,630.0,640.86,476.36
2018,7,2,11,15,198.5,458.0,2.4,22.15,645.0,657.63,488.73
2018,7,2,11,30,212.0,458.0,2.5,22.2,660.0,673.95,500.57
2018,7,2,11,45,269.0,442.0,2.6,22.3,700.5,722.46,536.04
2018,7,2,12,0,326.0,426.0,2.7,22.4,741.0,764.93,566.96
2018,7,2,12,15,285.0,443.5,2.8,22.3,719.0,742.19,561.85
2018,7,2,12,30,244.0,461.0,2.9,22.2,697.0,718.2,533.1
2018,7,2,12,45,227.5,465.0,3.05,22.15,683.5,698.38,519.89
2018,7,2,13,0,211.0,469.0,3.2,22.1,670.0,683.59,509.95
2018,7,2,13,15,229.5,457.5,3.3,21.9,673.0,686.58,513.87
2018,7,2,13,30,248.0,446.0,3.4,21.7,676.0,693.38,520.3
2018,7,2,13,45,325.0,403.5,3.5,21.55,697.5,716.58,540.51
2018,7,2,14,0,402.0,361.0,3.6,21.4,719.0,739.81,560.46
2018,7,2,14,15,520.5,299.0,3.65,21.1,747.0,771.09,587.53
2018,7,2,14,30,639.0,237.0,3.7,20.8,775.0,795.22,609.26
2018,7,2,14,45,631.5,230.0,3.75,20.55,743.5,760.03,585.3
2018,7,2,15,0,624.0,223.0,3.8,20.3,712.0,723.48,560.37
2018,7,2,15,15,609.0,217.0,3.8,20.3,674.0,681.09,529.92
2018,7,2,15,30,594.0,211.0,3.8,20.3,636.0,638.29,498.7
2018,7,2,15,45,583.5,200.5,3.8,19.7,596.5,593.87,466.95
2018,7,2,16,0,573.0,190.0,3.8,19.1,557.0,547.64,433.04
2018,7,2,16,15,559.5,178.5,3.75,18.8,514.0,500.02,396.56
2018,7,2,16,30,546.0,167.0,3.7,18.5,471.0,452.73,359.41
2018,7,2,16,45,529.0,155.5,3.7,18.15,427.5,404.3,320.52
2018,7,2,17,0,512.0,144.0,3.7,17.8,384.0,356.91,281.42
2018,7,2,17,15,482.5,132.0,3.7,17.4,337.5,305.7,238.49
2018,7,2,17,30,453.0,120.0,3.7,17.0,291.0,257.24,197.03
2018,7,2,17,45,419.5,106.5,3.7,16.6,246.5,209.29,155.7
2018,7,2,18,0,386.0,93.0,3.7,16.2,202.0,164.9,117.48
2018,7,2,18,15,332.0,79.0,3.65,15.9,159.5,120.72,81.3
2018,7,2,18,30,278.0,65.0,3.6,15.6,117.0,82.58,52.22
2018,7,2,18,45,214.5,49.5,3.55,15.3,82.5,48.84,29.6
2018,7,2,19,0,151.0,34.0,3.5,15.0,48.0,26.41,15.46
2018,7,2,19,15,87.5,20.0,3.45,14.85,27.0,16.82,0.0
2018,7,2,19,30,24.0,6.0,3.4,14.7,6.0,5.9,0.0
2018,7,2,19,45,12.0,3.0,3.4,14.5,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,3.0,13.7,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,3.0,13.9,10.0,8.85,0.0
2018,7,3,5,15,120.5,25.5,2.95,14.25,36.5,20.3,0.0
2018,7,3,5,30,207.0,42.0,2.9,14.6,63.0,32.91,21.53
2018,7,3,5,45,267.5,53.5,2.85,14.9,96.0,57.5,34.55
2018,7,3,6,0,328.0,65.0,2.8,15.2,129.0,90.96,56.99
2018,7,3,6,15,316.5,81.0,2.7,15.55,157.5,123.92,84.99
2018,7,3,6,30,305.0,97.0,2.6,15.9,186.0,155.71,113.56
2018,7,3,6,45,342.0,111.5,2.55,16.25,229.0,197.85,149.36
2018,7,3,7,0,379.0,126.0,2.5,16.6,272.0,243.97,188.49
2018,7,3,7,15,389.5,144.0,2.45,16.95,312.5,287.25,225.33
2018,7,3,7,30,400.0,162.0,2.4,17.3,353.0,331.4,261.94
2018,7,3,7,45,407.5,181.0,2.35,17.65,393.5,375.78,297.7
2018,7,3,8,0,415.0,200.0,2.3,18.0,434.0,420.44,332.63
2018,7,3,8,15,424.0,217.0,2.35,18.35,474.0,464.18,366.16
2018,7,3,8,30,433.0,234.0,2.4,18.7,514.0,508.06,398.99
2018,7,3,8,45,457.5,242.0,2.4,19.05,556.0,553.54,432.5
2018,7,3,9,0,482.0,250.0,2.4,19.4,598.0,600.11,466.11
2018,7,3,9,15,501.5,259.5,2.45,19.7,639.0,645.23,498.19
2018,7,3,9,30,521.0,269.0,2.5,20.0,680.0,690.55,529.86
2018,7,3,9,45,526.5,283.5,2.55,20.25,714.0,729.18,556.06
2018,7,3,10,0,532.0,298.0,2.6,20.5,748.0,766.64,581.1
2018,7,3,10,15,533.0,312.0,2.7,20.75,775.5,798.27,602.06
2018,7,3,10,30,534.0,326.0,2.8,21.0,803.0,828.22,621.72
2018,7,3,10,45,531.5,338.5,2.85,21.2,823.0,851.61,636.56
2018,7,3,11,0,529.0,351.0,2.9,21.4,843.0,873.01,650.01
2018,7,3,11,15,526.5,360.5,2.95,21.5,856.5,889.36,660.38
2018,7,3,11,30,524.0,370.0,3.0,21.6,870.0,903.65,669.41
2018,7,3,11,45,508.0,381.0,3.05,21.7,868.5,903.87,668.75
2018,7,3,12,0,492.0,392.0,3.1,21.8,867.0,901.82,666.73
2018,7,3,12,15,485.0,394.5,3.15,21.85,862.5,898.14,671.19
2018,7,3,12,30,478.0,397.0,3.2,21.9,858.0,892.45,660.45
2018,7,3,12,45,486.5,387.5,3.25,21.95,853.5,888.25,658.39
2018,7,3,13,0,495.0,378.0,3.3,22.0,849.0,881.95,654.95
2018,7,3,13,15,513.5,359.5,3.35,21.95,841.5,874.22,651.28
2018,7,3,13,30,532.0,341.0,3.4,21.9,834.0,863.99,645.94
2018,7,3,13,45,589.0,298.5,3.45,21.85,832.5,863.4,648.59
2018,7,3,14,0,646.0,256.0,3.5,21.8,831.0,858.78,648.37
2018,7,3,14,15,744.0,197.0,3.5,21.7,839.0,868.31,657.0
2018,7,3,14,30,842.0,138.0,3.5,21.6,847.0,867.93,657.83
2018,7,3,14,45,832.5,136.0,3.5,21.45,813.0,830.01,632.87
2018,7,3,15,0,823.0,134.0,3.5,21.3,779.0,790.3,606.68
2018,7,3,15,15,810.5,131.5,3.5,21.3,739.5,746.24,576.77
2018,7,3,15,30,798.0,129.0,3.5,21.3,700.0,701.04,545.54
2018,7,3,15,45,782.5,125.5,3.5,20.85,656.5,651.94,510.31
2018,7,3,16,0,767.0,122.0,3.5,20.4,613.0,602.44,473.84
2018,7,3,16,15,747.0,118.0,3.5,20.15,566.0,549.39,433.29
2018,7,3,16,30,727.0,114.0,3.5,19.9,519.0,497.03,392.14
2018,7,3,16,45,700.5,109.5,3.5,19.6,470.0,441.92,347.75
2018,7,3,17,0,674.0,105.0,3.5,19.3,421.0,388.55,303.48
2018,7,3,17,15,638.0,99.5,3.55,18.85,371.0,332.7,256.43
2018,7,3,17,30,602.0,94.0,3.6,18.4,321.0,280.13,211.07
2018,7,3,17,45,553.5,87.0,3.6,18.0,272.0,226.4,164.63
2018,7,3,18,0,505.0,80.0,3.6,17.6,223.0,177.81,122.83
2018,7,3,18,15,437.5,71.0,3.55,17.2,177.0,129.03,83.19
2018,7,3,18,30,370.0,62.0,3.5,16.8,131.0,88.41,53.07
2018,7,3,18,45,278.5,49.5,3.45,16.4,93.0,51.24,29.91
2018,7,3,19,0,187.0,37.0,3.4,16.0,55.0,28.97,17.38
2018,7,3,19,15,108.0,22.5,3.4,15.7,31.5,17.95,0.0
2018,7,3,19,30,29.0,8.0,3.4,15.4,8.0,7.86,0.0
2018,7,3,19,45,14.5,4.0,3.35,15.15,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,4,4,45,23.0,4.5,2.85,13.6,5.0,0.0,0.0
2018,7,4,5,0,46.0,9.0,3.0,13.8,10.0,8.85,0.0
2018,7,4,5,15,149.5,23.5,3.05,14.1,37.0,18.62,0.0
2018,7,4,5,30,253.0,38.0,3.1,14.4,64.0,29.58,18.7
2018,7,4,5,45,308.0,48.0,3.15,14.7,96.5,54.18,30.83
2018,7,4,6,0,363.0,58.0,3.2,15.0,129.0,87.78,52.96
2018,7,4,6,15,317.0,77.5,3.2,15.3,152.5,120.39,82.12
2018,7,4,6,30,271.0,97.0,3.2,15.6,176.0,148.59,109.12
2018,7,4,6,45,185.5,115.5,3.15,15.85,174.0,159.44,122.7
2018,7,4,7,0,100.0,134.0,3.1,16.1,172.0,160.85,126.92
2018,7,4,7,15,63.0,153.5,3.1,16.4,178.5,171.39,136.34
2018,7,4,7,30,26.0,173.0,3.1,16.7,185.0,178.2,141.86
2018,7,4,7,45,24.5,188.0,3.1,17.0,200.5,193.21,153.51
2018,7,4,8,0,23.0,203.0,3.1,17.3,216.0,208.48,165.17
2018,7,4,8,15,37.5,229.0,3.15,17.6,252.5,244.96,193.78
2018,7,4,8,30,52.0,255.0,3.2,17.9,289.0,281.87,222.35
2018,7,4,8,45,96.0,289.5,3.25,18.2,357.0,348.39,274.17
2018,7,4,9,0,140.0,324.0,3.3,18.5,425.0,421.82,330.23
2018,7,4,9,15,157.5,345.5,3.3,18.75,465.0,463.12,360.62
2018,7,4,9,30,175.0,367.0,3.3,19.0,505.0,505.45,391.5
2018,7,4,9,45,208.0,379.5,3.35,19.3,550.5,552.5,426.04
2018,7,4,10,0,241.0,392.0,3.4,19.6,596.0,605.48,464.34
2018,7,4,10,15,305.5,388.5,3.45,19.8,655.5,667.67,510.09
2018,7,4,10,30,370.0,385.0,3.5,20.0,715.0,732.32,556.83
2018,7,4,10,45,379.5,390.0,3.5,20.2,735.5,755.67,572.24
2018,7,4,11,0,389.0,395.0,3.5,20.4,756.0,778.06,587.14
2018,7,4,11,15,401.0,397.0,3.55,20.5,774.5,803.43,604.53
2018,7,4,11,30,413.0,399.0,3.6,20.6,793.0,823.04,617.97
2018,7,4,11,45,424.0,400.0,3.6,20.7,807.0,839.23,628.84
2018,7,4,12,0,435.0,401.0,3.6,20.8,821.0,853.8,638.63
2018,7,4,12,15,440.5,400.0,3.6,20.85,825.0,859.1,650.05
2018,7,4,12,30,446.0,399.0,3.6,20.9,829.0,862.53,644.53
2018,7,4,12,45,448.0,394.5,3.6,20.95,823.5,857.07,640.91
2018,7,4,13,0,450.0,390.0,3.6,21.0,818.0,849.74,636.12
2018,7,4,13,15,463.5,378.0,3.55,21.0,813.0,844.27,632.97
2018,7,4,13,30,477.0,366.0,3.5,21.0,808.0,836.61,628.36
2018,7,4,13,45,568.5,308.5,3.45,21.0,823.0,854.12,643.9
2018,7,4,14,0,660.0,251.0,3.4,21.0,838.0,866.82,655.8
2018,7,4,14,15,787.5,174.5,3.4,20.9,853.0,882.24,668.01
2018,7,4,14,30,915.0,98.0,3.4,20.8,868.0,887.31,672.57
2018,7,4,14,45,907.5,96.0,3.35,20.75,833.5,849.09,646.93
2018,7,4,15,0,900.0,94.0,3.3,20.7,799.0,808.72,619.95
2018,7,4,15,15,889.5,92.5,3.3,20.7,759.5,764.68,590.26
2018,7,4,15,30,879.0,91.0,3.3,20.7,720.0,719.14,559.16
2018,7,4,15,45,867.0,88.5,3.3,20.35,676.5,670.32,525.69
2018,7,4,16,0,855.0,86.0,3.3,20.0,633.0,620.61,488.86
2018,7,4,16,15,838.5,83.5,3.35,19.75,586.0,567.67,448.43
2018,7,4,16,30,822.0,81.0,3.4,19.5,539.0,514.61,406.62
2018,7,4,16,45,799.0,78.0,3.4,19.25,489.0,458.14,360.75
2018,7,4,17,0,776.0,75.0,3.4,19.0,439.0,402.91,314.43
2018,7,4,17,15,744.5,72.0,3.4,18.6,388.0,346.05,265.77
2018,7,4,17,30,713.0,69.0,3.4,18.2,337.0,291.85,218.14
2018,7,4,17,45,654.5,66.0,3.45,17.85,284.0,232.36,166.46
2018,7,4,18,0,596.0,63.0,3.5,17.5,231.0,180.04,121.21
2018,7,4,18,15,548.0,55.5,3.4,17.05,186.5,131.32,80.37
2018,7,4,18,30,500.0,48.0,3.3,16.6,142.0,87.97,47.53
2018,7,4,18,45,404.0,40.0,3.25,16.2,101.5,47.86,24.23
2018,7,4,19,0,308.0,32.0,3.2,15.8,61.0,25.51,14.62
2018,7,4,19,15,185.0,20.5,3.1,15.55,35.0,16.93,0.0
2018,7,4,19,30,62.0,9.0,3.0,15.3,9.0,8.85,0.0
2018,7,4,19,45,31.0,4.5,2.95,15.05,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.65,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.9,11.0,9.83,0.0
2018,7,5,5,15,218.0,20.5,1.9,13.35,39.0,16.53,0.0
2018,7,5,5,30,357.0,31.0,2.0,13.8,67.0,24.08,14.14
2018,7,5,5,45,325.5,35.0,2.1,14.25,81.5,42.96,21.28
2018,7,5,6,0,294.0,39.0,2.2,14.7,96.0,63.09,35.28
2018,7,5,6,15,147.0,54.5,2.2,15.1,83.0,73.62,50.35
2018,7,5,6,30,0.0,70.0,2.2,15.5,70.0,67.41,51.59
2018,7,5,6,45,9.0,96.0,2.2,15.9,99.5,94.61,74.06
2018,7,5,7,0,18.0,122.0,2.2,16.3,129.0,122.95,97.19
2018,7,5,7,15,48.5,156.5,2.1,16.7,178.5,168.73,134.01
2018,7,5,7,30,79.0,191.0,2.0,17.1,228.0,218.06,173.26
2018,7,5,7,45,147.0,211.0,1.9,17.5,290.0,276.13,219.02
2018,7,5,8,0,215.0,231.0,1.8,17.9,352.0,340.2,268.89
2018,7,5,8,15,317.5,233.5,1.7,18.3,429.5,415.63,327.02
2018,7,5,8,30,420.0,236.0,1.6,18.7,507.0,501.23,391.31
2018,7,5,8,45,449.0,242.5,1.5,19.15,550.0,547.71,424.2
2018,7,5,9,0,478.0,249.0,1.4,19.6,593.0,595.69,457.5
2018,7,5,9,15,491.0,260.5,1.4,20.0,631.0,637.75,486.13
2018,7,5,9,30,504.0,272.0,1.4,20.4,669.0,679.54,514.01
2018,7,5,9,45,508.0,286.5,1.35,20.85,701.5,716.39,537.14
2018,7,5,10,0,512.0,301.0,1.3,21.3,734.0,752.03,558.95
2018,7,5,10,15,507.0,317.5,1.35,21.7,758.0,780.3,576.36
2018,7,5,10,30,502.0,334.0,1.4,22.1,782.0,806.65,592.37
2018,7,5,10,45,487.5,350.5,1.45,22.5,794.0,822.11,600.9
2018,7,5,11,0,473.0,367.0,1.5,22.9,806.0,835.22,607.96
2018,7,5,11,15,469.5,377.0,1.6,23.2,818.5,850.28,617.48
2018,7,5,11,30,466.0,387.0,1.7,23.5,831.0,863.43,625.72
2018,7,5,11,45,465.5,391.5,1.8,23.75,838.0,872.14,631.42
2018,7,5,12,0,465.0,396.0,1.9,24.0,845.0,878.93,635.93
2018,7,5,12,15,465.0,396.5,2.05,24.2,845.0,880.28,644.84
2018,7,5,12,30,465.0,397.0,2.2,24.4,845.0,879.68,638.13
2018,7,5,12,45,471.5,389.5,2.35,24.55,841.0,875.6,636.8
2018,7,5,13,0,478.0,382.0,2.5,24.7,837.0,869.51,634.12
2018,7,5,13,15,492.5,369.0,2.6,24.7,831.5,863.66,631.9
2018,7,5,13,30,507.0,356.0,2.7,24.7,826.0,855.5,628.12
2018,7,5,13,45,585.5,301.5,2.8,24.7,832.0,863.19,637.29
2018,7,5,14,0,664.0,247.0,2.9,24.7,838.0,866.72,643.46
2018,7,5,14,15,790.0,169.0,2.9,24.65,850.0,879.19,653.18
2018,7,5,14,30,916.0,91.0,2.9,24.6,862.0,881.28,655.52
2018,7,5,14,45,910.0,88.5,2.95,24.55,828.0,843.76,631.54
2018,7,5,15,0,904.0,86.0,3.0,24.5,794.0,803.99,606.06
2018,7,5,15,15,893.5,85.0,3.0,24.5,755.0,760.31,577.17
2018,7,5,15,30,883.0,84.0,3.0,24.5,716.0,715.13,546.9
2018,7,5,15,45,871.5,81.5,3.0,24.3,672.5,666.49,514.15
2018,7,5,16,0,860.0,79.0,3.0,24.1,629.0,616.9,477.8
2018,7,5,16,15,844.0,76.5,2.95,23.8,582.0,564.02,437.95
2018,7,5,16,30,828.0,74.0,2.9,23.5,535.0,511.11,396.88
2018,7,5,16,45,806.0,71.5,2.9,23.25,485.5,455.58,352.55
2018,7,5,17,0,784.0,69.0,2.9,23.0,436.0,400.47,307.15
2018,7,5,17,15,753.5,65.5,2.85,22.55,385.0,343.06,258.88
2018,7,5,17,30,723.0,62.0,2.8,22.1,334.0,288.21,211.48
2018,7,5,17,45,586.5,65.0,2.8,21.7,264.5,213.92,151.12
2018,7,5,18,0,450.0,68.0,2.8,21.3,195.0,155.26,104.83
2018,7,5,18,15,250.0,57.5,2.75,20.65,125.5,89.16,57.42
2018,7,5,18,30,50.0,47.0,2.7,20.0,56.0,48.47,32.39
2018,7,5,18,45,43.5,36.0,2.7,19.4,42.0,34.55,21.44
2018,7,5,19,0,37.0,25.0,2.7,18.8,28.0,22.5,11.99
2018,7,5,19,15,18.5,14.5,2.8,18.5,16.0,13.24,0.0
2018,7,5,19,30,0.0,4.0,2.9,18.2,4.0,3.93,0.0
2018,7,5,19,45,0.0,2.0,3.0,17.9,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.0,2.4,16.45,2.0,0.0,0.0
2018,7,6,5,0,0.0,4.0,2.4,16.5,4.0,3.93,0.0
2018,7,6,5,15,3.5,13.5,2.45,16.7,14.0,13.03,0.0
2018,7,6,5,30,7.0,23.0,2.5,16.9,24.0,22.07,12.17
2018,7,6,5,45,12.5,36.0,2.5,17.05,38.0,34.78,22.65
2018,7,6,6,0,18.0,49.0,2.5,17.2,52.0,48.45,34.13
2018,7,6,6,15,46.0,70.5,2.55,17.4,82.5,74.05,54.58
2018,7,6,6,30,74.0,92.0,2.6,17.6,113.0,102.65,77.7
2018,7,6,6,45,79.5,116.0,2.65,17.8,142.5,131.64,102.01
2018,7,6,7,0,85.0,140.0,2.7,18.0,172.0,161.24,126.56
2018,7,6,7,15,51.5,124.5,2.7,18.25,145.0,139.42,109.43
2018,7,6,7,30,18.0,109.0,2.7,18.5,118.0,113.37,88.28
2018,7,6,7,45,39.5,151.0,2.7,18.8,172.5,165.45,130.35
2018,7,6,8,0,61.0,193.0,2.7,19.1,227.0,219.97,173.6
2018,7,6,8,15,51.5,209.0,2.65,19.4,239.5,233.55,183.55
2018,7,6,8,30,42.0,225.0,2.6,19.7,252.0,246.18,192.61
2018,7,6,8,45,31.0,235.0,2.55,20.05,255.5,250.98,195.36
2018,7,6,9,0,20.0,245.0,2.5,20.4,259.0,252.42,195.43
2018,7,6,9,15,15.5,227.0,2.55,20.85,238.5,232.4,179.19
2018,7,6,9,30,11.0,209.0,2.6,21.3,218.0,211.93,162.7
2018,7,6,9,45,8.5,197.0,2.65,21.8,204.0,198.6,151.8
2018,7,6,10,0,6.0,185.0,2.7,22.3,190.0,185.07,140.77
2018,7,6,10,15,49.0,210.5,2.75,22.75,254.0,251.45,193.12
2018,7,6,10,30,92.0,236.0,2.8,23.2,318.0,322.16,247.48
2018,7,6,10,45,167.0,340.0,2.9,23.65,493.0,500.26,379.45
2018,7,6,11,0,242.0,444.0,3.0,24.1,668.0,686.78,510.46
2018,7,6,11,15,281.5,441.0,3.1,24.4,706.0,726.96,537.75
2018,7,6,11,30,321.0,438.0,3.2,24.7,744.0,767.1,565.73
2018,7,6,11,45,347.5,432.5,3.35,24.95,766.0,791.26,582.72
2018,7,6,12,0,374.0,427.0,3.5,25.2,788.0,814.32,599.05
2018,7,6,12,15,398.0,417.5,3.65,25.3,801.5,829.41,619.23
2018,7,6,12,30,422.0,408.0,3.8,25.4,815.0,847.75,623.86
2018,7,6,12,45,442.0,397.5,3.95,25.55,820.5,854.38,629.36
2018,7,6,13,0,462.0,387.0,4.1,25.7,826.0,858.9,633.54
2018,7,6,13,15,466.0,376.5,4.2,25.65,813.5,845.55,625.58
2018,7,6,13,30,470.0,366.0,4.3,25.6,801.0,830.29,616.4
2018,7,6,13,45,518.0,325.0,4.4,25.55,794.0,823.82,614.93
2018,7,6,14,0,566.0,284.0,4.5,25.5,787.0,813.32,610.58
2018,7,6,14,15,713.0,195.5,4.6,25.35,808.5,840.04,633.89
2018,7,6,14,30,860.0,107.0,4.7,25.2,830.0,849.79,642.4
2018,7,6,14,45,868.5,96.5,4.8,25.05,801.0,817.94,622.02
2018,7,6,15,0,877.0,86.0,4.9,24.9,772.0,782.93,599.42
2018,7,6,15,15,792.5,116.5,4.9,24.9,712.5,718.31,554.39
2018,7,6,15,30,708.0,147.0,4.9,24.9,653.0,656.45,509.46
2018,7,6,15,45,643.5,160.0,4.95,24.4,598.0,594.78,463.97
2018,7,6,16,0,579.0,173.0,5.0,23.9,543.0,537.05,420.46
2018,7,6,16,15,629.0,142.5,5.0,23.55,516.5,506.8,398.2
2018,7,6,16,30,679.0,112.0,5.0,23.2,490.0,470.52,370.05
2018,7,6,16,45,713.5,92.0,4.95,22.9,456.0,432.03,338.35
2018,7,6,17,0,748.0,72.0,4.9,22.6,422.0,388.45,301.14
2018,7,6,17,15,718.0,68.0,4.75,22.2,372.5,332.61,253.28
2018,7,6,17,30,688.0,64.0,4.6,21.8,323.0,279.3,206.55
2018,7,6,17,45,630.5,62.0,4.5,21.45,272.0,222.48,157.37
2018,7,6,18,0,573.0,60.0,4.4,21.1,221.0,172.62,114.56
2018,7,6,18,15,528.0,52.5,4.25,20.7,178.0,125.59,75.45
2018,7,6,18,30,483.0,45.0,4.1,20.3,135.0,83.59,43.92
2018,7,6,18,45,391.5,37.5,3.95,19.95,96.5,45.01,21.82
2018,7,6,19,0,300.0,30.0,3.8,19.6,58.0,23.58,12.71
2018,7,6,19,15,181.0,19.5,3.75,19.4,33.5,15.96,0.0
2018,7,6,19,30,62.0,9.0,3.7,19.2,9.0,8.85,0.0
2018,7,6,19,45,31.0,4.5,3.65,18.95,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.55,18.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,7,4,45,41.0,4.5,3.55,15.2,5.0,0.0,0.0
2018,7,7,5,0,82.0,9.0,3.7,15.3,10.0,8.85,0.0
2018,7,7,5,15,224.5,20.0,3.75,15.65,38.0,16.22,0.0
2018,7,7,5,30,367.0,31.0,3.8,16.0,66.0,24.31,13.91
2018,7,7,5,45,403.0,39.5,3.85,16.35,99.0,49.53,24.78
2018,7,7,6,0,439.0,48.0,3.9,16.7,132.0,84.79,47.12
2018,7,7,6,15,386.0,70.0,3.9,17.15,159.5,122.83,80.53
2018,7,7,6,30,333.0,92.0,3.9,17.6,187.0,155.42,111.49
2018,7,7,6,45,373.5,105.0,3.95,18.1,231.0,198.48,148.0
2018,7,7,7,0,414.0,118.0,4.0,18.6,275.0,245.88,188.29
2018,7,7,7,15,423.5,135.5,4.0,19.05,316.0,290.21,226.3
2018,7,7,7,30,433.0,153.0,4.0,19.5,357.0,335.27,263.95
2018,7,7,7,45,439.5,170.5,4.05,20.0,397.5,379.47,299.92
2018,7,7,8,0,446.0,188.0,4.1,20.5,438.0,423.81,335.0
2018,7,7,8,15,467.5,199.0,4.15,20.9,481.0,470.47,371.27
2018,7,7,8,30,489.0,210.0,4.2,21.3,524.0,518.35,407.67
2018,7,7,8,45,509.0,219.5,4.25,21.65,566.5,564.75,442.31
2018,7,7,9,0,529.0,229.0,4.3,22.0,609.0,611.76,476.72
2018,7,7,9,15,539.0,242.5,4.3,22.3,648.0,655.59,507.89
2018,7,7,9,30,549.0,256.0,4.3,22.6,687.0,698.82,538.06
2018,7,7,9,45,520.5,281.0,4.35,22.9,704.0,720.87,551.81
2018,7,7,10,0,492.0,306.0,4.4,23.2,721.0,739.48,562.95
2018,7,7,10,15,491.5,320.0,4.45,23.35,746.0,768.75,582.73
2018,7,7,10,30,491.0,334.0,4.5,23.5,771.0,796.39,601.15
2018,7,7,10,45,487.5,345.5,4.5,23.7,788.5,817.0,614.15
2018,7,7,11,0,484.0,357.0,4.5,23.9,806.0,835.71,625.82
2018,7,7,11,15,461.0,373.0,4.55,24.0,806.0,838.01,626.18
2018,7,7,11,30,438.0,389.0,4.6,24.1,806.0,837.86,625.0
2018,7,7,11,45,440.0,393.5,4.6,24.2,815.0,848.86,632.09
2018,7,7,12,0,442.0,398.0,4.6,24.3,824.0,858.07,637.92
2018,7,7,12,15,443.5,398.5,4.7,24.35,826.0,860.93,648.08
2018,7,7,12,30,445.0,399.0,4.8,24.4,828.0,861.91,641.51
2018,7,7,12,45,391.0,414.5,4.85,24.4,789.0,816.03,608.72
2018,7,7,13,0,337.0,430.0,4.9,24.4,750.0,774.45,578.74
2018,7,7,13,15,343.5,415.5,5.0,24.4,737.5,761.03,570.74
2018,7,7,13,30,350.0,401.0,5.1,24.4,725.0,746.12,561.49
2018,7,7,13,45,456.0,350.0,5.2,24.35,761.5,790.97,597.61
2018,7,7,14,0,562.0,299.0,5.3,24.3,798.0,825.0,625.71
2018,7,7,14,15,465.5,319.5,5.4,24.1,724.0,743.86,566.9
2018,7,7,14,30,369.0,340.0,5.5,23.9,650.0,662.18,507.08
2018,7,7,14,45,445.5,299.0,5.6,23.75,658.0,675.22,520.25
2018,7,7,15,0,522.0,258.0,5.7,23.6,666.0,677.6,525.15
2018,7,7,15,15,667.0,185.0,5.7,23.6,679.0,694.1,541.32
2018,7,7,15,30,812.0,112.0,5.7,23.6,692.0,694.81,544.66
2018,7,7,15,45,829.0,96.5,5.8,23.05,656.5,653.74,516.11
2018,7,7,16,0,846.0,81.0,5.9,22.5,621.0,610.64,484.54
2018,7,7,16,15,830.5,78.0,5.9,22.15,574.5,558.16,443.59
2018,7,7,16,30,815.0,75.0,5.9,21.8,528.0,505.63,401.43
2018,7,7,16,45,777.5,75.5,5.9,21.5,475.0,445.97,352.37
2018,7,7,17,0,740.0,76.0,5.9,21.2,422.0,389.18,304.41
2018,7,7,17,15,722.0,70.0,5.85,20.75,375.0,336.15,258.31
2018,7,7,17,30,704.0,64.0,5.8,20.3,328.0,284.38,212.12
2018,7,7,17,45,672.5,59.0,5.7,19.85,281.0,231.58,164.83
2018,7,7,18,0,641.0,54.0,5.6,19.4,234.0,181.93,120.54
2018,7,7,18,15,582.0,49.0,5.45,18.95,187.5,130.24,77.57
2018,7,7,18,30,523.0,44.0,5.3,18.5,141.0,86.29,44.9
2018,7,7,18,45,431.0,37.0,5.15,18.05,101.0,45.94,21.88
2018,7,7,19,0,339.0,30.0,5.0,17.6,61.0,23.63,12.81
2018,7,7,19,15,205.5,19.5,4.95,17.35,35.0,16.01,0.0
2018,7,7,19,30,72.0,9.0,4.9,17.1,9.0,8.85,0.0
2018,7,7,19,45,36.0,4.5,4.8,16.85,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.5,3.7,13.95,5.0,0.0,0.0
2018,7,8,5,0,77.0,9.0,3.8,14.1,10.0,8.85,0.0
2018,7,8,5,15,214.0,20.0,3.9,14.45,37.0,16.33,0.0
2018,7,8,5,30,351.0,31.0,4.0,14.8,64.0,24.42,13.94
2018,7,8,5,45,441.5,38.0,4.05,15.15,104.5,49.12,23.82
2018,7,8,6,0,532.0,45.0,4.1,15.5,145.0,90.28,48.18
2018,7,8,6,15,478.5,61.5,4.15,16.0,172.0,128.88,81.9
2018,7,8,6,30,425.0,78.0,4.2,16.5,199.0,161.01,113.05
2018,7,8,6,45,399.5,101.0,4.2,16.95,232.0,201.1,150.01
2018,7,8,7,0,374.0,124.0,4.2,17.4,265.0,238.43,183.95
2018,7,8,7,15,387.0,141.5,4.2,17.85,306.0,281.94,221.21
2018,7,8,7,30,400.0,159.0,4.2,18.3,347.0,326.59,258.55
2018,7,8,7,45,405.5,178.0,4.2,18.75,387.0,370.1,294.05
2018,7,8,8,0,411.0,197.0,4.2,19.2,427.0,413.69,328.63
2018,7,8,8,15,416.0,215.5,4.2,19.6,465.5,456.47,361.76
2018,7,8,8,30,421.0,234.0,4.2,20.0,504.0,499.03,393.89
2018,7,8,8,45,430.5,249.0,4.2,20.4,541.5,540.84,424.83
2018,7,8,9,0,440.0,264.0,4.2,20.8,579.0,582.54,455.06
2018,7,8,9,15,459.0,272.0,4.25,21.15,617.0,624.24,485.22
2018,7,8,9,30,478.0,280.0,4.3,21.5,655.0,666.21,515.1
2018,7,8,9,45,487.5,293.0,4.3,21.85,690.0,705.32,542.03
2018,7,8,10,0,497.0,306.0,4.3,22.2,725.0,743.64,567.99
2018,7,8,10,15,491.0,322.0,4.3,22.45,747.5,770.19,585.16
2018,7,8,10,30,485.0,338.0,4.3,22.7,770.0,794.81,600.84
2018,7,8,10,45,462.0,355.5,4.3,22.95,775.0,803.01,604.58
2018,7,8,11,0,439.0,373.0,4.3,23.2,780.0,808.58,606.57
2018,7,8,11,15,436.5,381.5,4.35,23.3,791.5,822.66,615.72
2018,7,8,11,30,434.0,390.0,4.4,23.4,803.0,834.97,623.61
2018,7,8,11,45,439.0,394.0,4.45,23.5,814.5,848.44,632.61
2018,7,8,12,0,444.0,398.0,4.5,23.6,826.0,860.17,640.56
2018,7,8,12,15,446.5,398.0,4.55,23.65,828.0,863.56,650.75
2018,7,8,12,30,449.0,398.0,4.6,23.7,830.0,865.05,644.32
2018,7,8,12,45,462.5,391.0,4.65,23.7,833.0,868.59,647.64
2018,7,8,13,0,476.0,384.0,4.7,23.7,836.0,870.03,649.56
2018,7,8,13,15,489.5,371.5,4.75,23.7,830.0,863.78,646.4
2018,7,8,13,30,503.0,359.0,4.8,23.7,824.0,855.25,641.74
2018,7,8,13,45,581.5,304.0,4.9,23.65,829.5,862.57,650.97
2018,7,8,14,0,660.0,249.0,5.0,23.6,835.0,865.72,657.13
2018,7,8,14,15,787.0,170.0,5.0,23.5,847.0,878.21,667.47
2018,7,8,14,30,914.0,91.0,5.0,23.4,859.0,880.24,670.02
2018,7,8,14,45,905.5,89.5,5.05,23.25,824.5,841.76,644.64
2018,7,8,15,0,897.0,88.0,5.1,23.1,790.0,801.2,617.73
2018,7,8,15,15,887.0,87.0,5.1,23.1,751.0,758.15,588.12
2018,7,8,15,30,877.0,86.0,5.1,23.1,712.0,713.56,557.11
2018,7,8,15,45,864.5,83.5,5.2,22.65,668.5,664.47,523.61
2018,7,8,16,0,852.0,81.0,5.3,22.2,625.0,614.53,486.46
2018,7,8,16,15,835.5,78.5,5.3,21.9,578.0,561.68,445.38
2018,7,8,16,30,819.0,76.0,5.3,21.6,531.0,508.86,403.13
2018,7,8,16,45,798.0,73.0,5.3,21.25,482.0,453.27,357.55
2018,7,8,17,0,777.0,70.0,5.3,20.9,433.0,398.86,311.53
2018,7,8,17,15,748.5,67.0,5.3,20.45,383.5,342.97,263.25
2018,7,8,17,30,720.0,64.0,5.3,20.0,334.0,289.42,215.79
2018,7,8,17,45,679.5,60.0,5.25,19.5,284.5,234.36,166.94
2018,7,8,18,0,639.0,56.0,5.2,19.0,235.0,183.45,121.96
2018,7,8,18,15,579.0,50.5,5.15,18.55,188.0,131.15,78.55
2018,7,8,18,30,519.0,45.0,5.1,18.1,141.0,86.79,45.55
2018,7,8,18,45,426.0,38.0,5.0,17.6,101.0,46.63,22.63
2018,7,8,19,0,333.0,31.0,4.9,17.1,61.0,24.7,13.59
2018,7,8,19,15,202.0,20.0,4.8,16.8,35.0,16.6,0.0
2018,7,8,19,30,71.0,9.0,4.7,16.5,9.0,8.85,0.0
2018,7,8,19,45,35.5,4.5,4.65,16.2,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,3.8,13.9,4.5,0.0,0.0
2018,7,9,5,0,74.0,8.0,3.9,14.1,9.0,7.86,0.0
2018,7,9,5,15,208.0,19.0,3.95,14.45,35.5,15.41,0.0
2018,7,9,5,30,342.0,30.0,4.0,14.8,62.0,23.54,13.08
2018,7,9,5,45,434.5,37.0,4.1,15.15,102.5,47.29,22.73
2018,7,9,6,0,527.0,44.0,4.2,15.5,143.0,88.16,46.69
2018,7,9,6,15,469.0,61.5,4.15,16.0,169.0,126.84,80.58
2018,7,9,6,30,411.0,79.0,4.1,16.5,195.0,158.53,111.46
2018,7,9,6,45,397.5,100.0,4.1,17.0,230.5,199.17,148.36
2018,7,9,7,0,384.0,121.0,4.1,17.5,266.0,238.33,183.49
2018,7,9,7,15,399.0,138.0,4.05,18.05,307.5,282.64,221.34
2018,7,9,7,30,414.0,155.0,4.0,18.6,349.0,328.29,259.38
2018,7,9,7,45,416.5,175.0,3.9,19.15,388.5,372.07,294.9
2018,7,9,8,0,419.0,195.0,3.8,19.7,428.0,415.63,329.13
2018,7,9,8,15,434.5,209.5,3.7,20.25,470.0,460.98,363.88
2018,7,9,8,30,450.0,224.0,3.6,20.8,512.0,507.06,398.25
2018,7,9,8,45,458.5,237.5,3.5,21.35,548.5,548.03,427.85
2018,7,9,9,0,467.0,251.0,3.4,21.9,585.0,588.74,456.51
2018,7,9,9,15,473.0,265.0,3.35,22.4,619.5,627.65,483.35
2018,7,9,9,30,479.0,279.0,3.3,22.9,654.0,665.81,509.07
2018,7,9,9,45,486.5,292.5,3.3,23.4,688.0,703.83,534.4
2018,7,9,10,0,494.0,306.0,3.3,23.9,722.0,740.92,558.63
2018,7,9,10,15,495.5,320.5,3.3,24.3,749.5,772.6,578.82
2018,7,9,10,30,497.0,335.0,3.3,24.7,777.0,802.73,597.71
2018,7,9,10,45,485.0,351.0,3.3,25.1,791.0,820.07,607.39
2018,7,9,11,0,473.0,367.0,3.3,25.5,805.0,835.16,615.57
2018,7,9,11,15,462.5,378.5,3.45,25.75,812.0,845.02,621.52
2018,7,9,11,30,452.0,390.0,3.6,26.0,819.0,852.79,626.1
2018,7,9,11,45,451.0,394.0,3.7,26.25,825.0,860.47,630.82
2018,7,9,12,0,450.0,398.0,3.8,26.5,831.0,866.28,634.32
2018,7,9,12,15,454.0,397.0,3.95,26.5,834.0,870.2,645.18
2018,7,9,12,30,458.0,396.0,4.1,26.5,837.0,872.2,639.88
2018,7,9,12,45,461.0,391.0,4.25,26.55,832.0,867.25,637.37
2018,7,9,13,0,464.0,386.0,4.4,26.6,827.0,860.37,633.6
2018,7,9,13,15,478.0,373.0,4.55,26.5,821.0,854.26,631.25
2018,7,9,13,30,492.0,360.0,4.7,26.4,815.0,845.91,627.66
2018,7,9,13,45,571.0,306.0,4.8,26.35,822.0,854.93,637.95
2018,7,9,14,0,650.0,252.0,4.9,26.3,829.0,859.78,645.19
2018,7,9,14,15,780.0,172.0,5.0,26.15,842.5,874.2,657.7
2018,7,9,14,30,910.0,92.0,5.1,26.0,856.0,878.02,662.18
2018,7,9,14,45,903.0,90.0,5.25,25.85,822.0,840.39,638.13
2018,7,9,15,0,896.0,88.0,5.4,25.7,788.0,800.59,612.4
2018,7,9,15,15,885.5,86.5,5.4,25.7,749.0,756.68,582.34
2018,7,9,15,30,875.0,85.0,5.4,25.7,710.0,711.28,550.91
2018,7,9,15,45,863.5,82.5,5.55,25.25,667.0,662.93,518.33
2018,7,9,16,0,852.0,80.0,5.7,24.8,624.0,613.64,481.99
2018,7,9,16,15,837.0,77.0,5.7,24.5,577.0,561.13,441.42
2018,7,9,16,30,822.0,74.0,5.7,24.2,530.0,508.5,399.59
2018,7,9,16,45,802.0,71.0,5.75,23.85,481.5,453.63,354.9
2018,7,9,17,0,782.0,68.0,5.8,23.5,433.0,399.0,309.04
2018,7,9,17,15,753.0,64.5,5.7,23.0,382.5,342.15,260.28
2018,7,9,17,30,724.0,61.0,5.6,22.5,332.0,287.69,212.41
2018,7,9,17,45,683.5,57.0,5.5,21.95,282.5,232.39,163.74
2018,7,9,18,0,643.0,53.0,5.4,21.4,233.0,181.25,118.91
2018,7,9,18,15,583.0,48.0,5.25,20.9,186.0,129.29,76.12
2018,7,9,18,30,523.0,43.0,5.1,20.4,139.0,85.17,43.64
2018,7,9,18,45,430.5,35.5,4.9,19.85,99.0,44.32,20.49
2018,7,9,19,0,338.0,28.0,4.7,19.3,59.0,21.76,11.08
2018,7,9,19,15,205.0,18.5,4.6,19.0,34.0,15.08,0.0
2018,7,9,19,30,72.0,9.0,4.5,18.7,9.0,8.85,0.0
2018,7,9,19,45,36.0,4.5,4.4,18.45,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.25,18.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.1,17.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.5,3.35,14.45,4.5,0.0,0.0
2018,7,10,5,0,86.0,9.0,3.5,14.6,9.0,8.85,0.0
2018,7,10,5,15,232.0,18.5,3.65,14.95,36.0,15.01,0.0
2018,7,10,5,30,378.0,28.0,3.8,15.3,63.0,21.7,11.42
2018,7,10,5,45,469.5,35.0,3.9,15.65,104.5,46.12,21.14
2018,7,10,6,0,561.0,42.0,4.0,16.0,146.0,90.25,47.04
2018,7,10,6,15,511.0,57.5,4.0,16.5,174.0,128.66,80.07
2018,7,10,6,30,461.0,73.0,4.0,17.0,202.0,163.19,113.07
2018,7,10,6,45,439.5,94.0,4.0,17.55,237.0,203.96,150.59
2018,7,10,7,0,418.0,115.0,4.0,18.1,272.0,242.91,185.97
2018,7,10,7,15,431.0,131.0,4.0,18.75,313.5,287.35,224.05
2018,7,10,7,30,444.0,147.0,4.0,19.4,355.0,332.87,262.05
2018,7,10,7,45,440.0,168.5,3.95,20.05,393.5,376.58,297.49
2018,7,10,8,0,436.0,190.0,3.9,20.7,432.0,419.38,331.0
2018,7,10,8,15,460.5,200.0,3.85,21.2,476.0,466.34,367.21
2018,7,10,8,30,485.0,210.0,3.8,21.7,520.0,514.83,403.7
2018,7,10,8,45,503.0,220.0,3.8,22.2,561.0,560.25,437.09
2018,7,10,9,0,521.0,230.0,3.8,22.7,602.0,606.15,470.08
2018,7,10,9,15,530.0,243.5,3.8,23.1,640.5,648.99,500.12
2018,7,10,9,30,539.0,257.0,3.8,23.5,679.0,691.18,529.11
2018,7,10,9,45,542.5,272.5,3.85,23.95,713.0,730.0,555.11
2018,7,10,10,0,546.0,288.0,3.9,24.4,747.0,767.48,579.75
2018,7,10,10,15,540.5,304.5,4.0,24.65,771.5,796.48,598.65
2018,7,10,10,30,535.0,321.0,4.1,24.9,796.0,823.42,616.01
2018,7,10,10,45,517.5,340.0,4.2,25.15,808.5,839.52,625.53
2018,7,10,11,0,500.0,359.0,4.3,25.4,821.0,853.02,633.3
2018,7,10,11,15,492.0,369.5,4.45,25.5,830.5,864.78,640.9
2018,7,10,11,30,484.0,380.0,4.6,25.6,840.0,874.42,647.3
2018,7,10,11,45,483.5,385.0,4.75,25.65,847.5,883.9,654.24
2018,7,10,12,0,483.0,390.0,4.9,25.7,855.0,891.41,659.87
2018,7,10,12,15,484.5,390.0,5.05,25.65,856.0,893.9,662.59
2018,7,10,12,30,486.0,390.0,5.2,25.6,857.0,894.36,663.99
2018,7,10,12,45,488.5,385.0,5.35,25.5,851.5,888.77,661.58
2018,7,10,13,0,491.0,380.0,5.5,25.4,846.0,881.16,657.8
2018,7,10,13,15,502.0,366.5,5.6,25.2,836.5,871.29,652.88
2018,7,10,13,30,513.0,353.0,5.7,25.0,827.0,859.18,646.38
2018,7,10,13,45,597.0,297.0,5.8,24.8,836.0,870.86,659.12
2018,7,10,14,0,681.0,241.0,5.9,24.6,845.0,877.32,668.03
2018,7,10,14,15,802.5,166.0,5.95,24.35,856.0,888.33,677.51
2018,7,10,14,30,924.0,91.0,6.0,24.1,867.0,889.18,679.92
2018,7,10,14,45,917.0,89.5,6.05,23.8,833.0,851.6,655.26
2018,7,10,15,0,910.0,88.0,6.1,23.5,799.0,811.8,628.91
2018,7,10,15,15,899.5,87.0,6.1,23.5,759.5,767.86,598.33
2018,7,10,15,30,889.0,86.0,6.1,23.5,720.0,722.38,566.34
2018,7,10,15,45,876.0,84.0,6.1,22.8,676.0,672.91,532.46
2018,7,10,16,0,863.0,82.0,6.1,22.1,632.0,622.6,494.88
2018,7,10,16,15,846.5,79.5,6.1,21.7,584.5,569.18,453.22
2018,7,10,16,30,830.0,77.0,6.1,21.3,537.0,515.76,410.34
2018,7,10,16,45,809.5,73.5,6.05,20.85,487.5,459.31,363.83
2018,7,10,17,0,789.0,70.0,6.0,20.4,438.0,403.96,316.79
2018,7,10,17,15,760.5,67.0,5.95,19.95,387.5,347.37,267.56
2018,7,10,17,30,732.0,64.0,5.9,19.5,337.0,293.1,219.18
2018,7,10,17,45,692.0,59.5,5.85,19.0,287.0,236.96,169.15
2018,7,10,18,0,652.0,55.0,5.8,18.5,237.0,184.92,122.96
2018,7,10,18,15,591.0,49.5,5.65,18.05,189.0,131.75,78.69
2018,7,10,18,30,530.0,44.0,5.5,17.6,141.0,86.61,45.08
2018,7,10,18,45,434.0,37.0,5.35,17.15,100.5,45.73,21.87
2018,7,10,19,0,338.0,30.0,5.2,16.7,60.0,23.82,12.72
2018,7,10,19,15,204.5,19.5,5.1,16.45,34.5,16.2,0.0
