Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,14,45,805.0,119.5,3.5,23.7,766.0,789.76,600.0
2018,7,20,15,0,795.0,118.0,3.5,23.5,733.0,753.68,576.38
2018,7,20,15,15,783.0,115.5,3.5,23.5,695.0,710.88,547.26
2018,7,20,15,30,771.0,113.0,3.5,23.5,657.0,666.93,517.03
2018,7,20,15,45,754.0,110.5,3.5,22.95,614.0,618.73,482.78
2018,7,20,16,0,737.0,108.0,3.5,22.4,571.0,570.3,447.18
2018,7,20,16,15,714.5,105.5,3.5,22.05,525.5,518.74,407.83
2018,7,20,16,30,692.0,103.0,3.5,21.7,480.0,467.57,367.66
2018,7,20,16,45,663.0,99.0,3.45,21.35,432.0,413.21,323.85
2018,7,20,17,0,634.0,95.0,3.4,21.0,384.0,360.89,280.47
2018,7,20,17,15,597.5,90.0,3.35,20.55,336.0,307.17,235.14
2018,7,20,17,30,561.0,85.0,3.3,20.1,288.0,256.83,191.72
2018,7,20,17,45,510.5,78.5,3.25,19.7,241.0,205.11,147.27
2018,7,20,18,0,460.0,72.0,3.2,19.3,194.0,158.82,107.83
2018,7,20,18,15,394.5,62.0,3.1,18.95,151.0,112.08,70.29
2018,7,20,18,30,329.0,52.0,3.0,18.6,108.0,73.34,42.12
2018,7,20,18,45,238.5,40.0,2.95,18.2,73.5,39.46,21.69
2018,7,20,19,0,148.0,28.0,2.9,17.8,39.0,21.93,8.48
2018,7,20,19,15,80.5,15.5,2.85,17.7,21.0,15.24,0.0
2018,7,20,19,30,13.0,3.0,2.8,17.6,3.0,0.0,0.0
2018,7,20,19,45,6.5,1.5,2.7,17.45,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,21,4,45,6.0,2.0,1.85,16.05,2.0,0.0,0.0
2018,7,21,5,0,12.0,4.0,1.9,16.1,4.0,0.0,0.0
2018,7,21,5,15,65.5,15.5,1.95,16.4,19.5,15.24,0.0
2018,7,21,5,30,119.0,27.0,2.0,16.7,35.0,21.24,6.03
2018,7,21,5,45,200.0,41.5,2.05,17.05,68.5,38.08,21.96
2018,7,21,6,0,281.0,56.0,2.1,17.4,102.0,70.84,42.44
2018,7,21,6,15,226.0,72.0,2.1,17.75,117.0,96.73,65.18
2018,7,21,6,30,171.0,88.0,2.1,18.1,132.0,115.38,83.83
2018,7,21,6,45,176.0,112.0,2.1,18.5,166.0,150.15,113.46
2018,7,21,7,0,181.0,136.0,2.1,18.9,200.0,185.36,143.17
2018,7,21,7,15,237.5,151.0,2.1,19.35,249.0,231.63,180.42
2018,7,21,7,30,294.0,166.0,2.1,19.8,298.0,283.59,222.06
2018,7,21,7,45,310.0,184.0,2.1,20.2,338.0,325.4,255.45
2018,7,21,8,0,326.0,202.0,2.1,20.6,378.0,368.54,289.11
2018,7,21,8,15,321.0,226.0,2.15,21.0,412.5,406.86,318.16
2018,7,21,8,30,316.0,250.0,2.2,21.4,447.0,444.23,345.72
2018,7,21,8,45,316.5,270.0,2.2,21.8,479.5,480.26,371.63
2018,7,21,9,0,317.0,290.0,2.2,22.2,512.0,515.69,396.52
2018,7,21,9,15,302.0,316.0,2.25,22.5,537.5,544.9,416.32
2018,7,21,9,30,287.0,342.0,2.3,22.8,563.0,572.21,434.41
2018,7,21,9,45,323.0,346.5,2.35,23.1,605.5,617.92,466.86
2018,7,21,10,0,359.0,351.0,2.4,23.4,648.0,665.11,499.79
2018,7,21,10,15,378.0,356.5,2.45,23.65,679.0,699.37,523.03
2018,7,21,10,30,397.0,362.0,2.5,23.9,710.0,738.19,549.14
2018,7,21,10,45,359.0,384.5,2.55,24.1,705.0,731.11,542.23
2018,7,21,11,0,321.0,407.0,2.6,24.3,700.0,725.86,536.82
2018,7,21,11,15,274.0,428.5,2.7,24.4,681.5,708.28,523.14
2018,7,21,11,30,227.0,450.0,2.8,24.5,663.0,682.09,503.63
2018,7,21,11,45,237.5,444.0,2.85,24.65,668.5,695.19,512.94
2018,7,21,12,0,248.0,438.0,2.9,24.8,674.0,701.24,517.28
2018,7,21,12,15,266.5,435.5,2.95,24.8,689.5,717.85,529.42
2018,7,21,12,30,285.0,433.0,3.0,24.8,705.0,733.27,540.7
2018,7,21,12,45,295.5,429.5,3.05,24.8,709.5,738.31,544.72
2018,7,21,13,0,306.0,426.0,3.1,24.8,714.0,741.93,547.89
2018,7,21,13,15,323.5,414.0,3.15,24.7,714.0,742.17,549.39
2018,7,21,13,30,341.0,402.0,3.2,24.6,714.0,740.64,549.72
2018,7,21,13,45,352.5,379.0,3.2,24.5,695.0,720.36,537.02
2018,7,21,14,0,364.0,356.0,3.2,24.4,676.0,698.35,523.16
2018,7,21,14,15,546.0,259.5,3.2,24.25,722.0,758.11,571.58
2018,7,21,14,30,728.0,163.0,3.2,24.1,768.0,797.65,602.65
2018,7,21,14,45,764.5,138.0,3.2,23.95,750.0,777.89,589.92
2018,7,21,15,0,801.0,113.0,3.2,23.8,732.0,750.88,572.51
2018,7,21,15,15,788.5,111.5,3.2,23.8,694.0,710.71,545.36
2018,7,21,15,30,776.0,110.0,3.2,23.8,656.0,667.19,515.59
2018,7,21,15,45,647.0,146.5,3.2,23.3,582.0,583.94,453.88
2018,7,21,16,0,518.0,183.0,3.2,22.8,508.0,507.72,396.01
2018,7,21,16,15,549.0,158.5,3.25,22.45,478.5,476.59,373.31
2018,7,21,16,30,580.0,134.0,3.3,22.1,449.0,439.77,345.02
2018,7,21,16,45,600.5,116.0,3.3,21.8,414.5,400.38,313.21
2018,7,21,17,0,621.0,98.0,3.3,21.5,380.0,358.06,277.71
2018,7,21,17,15,542.0,99.0,3.3,21.05,323.5,295.47,226.14
2018,7,21,17,30,463.0,100.0,3.3,20.6,267.0,239.84,179.92
2018,7,21,17,45,413.0,89.5,3.25,20.15,221.0,189.88,137.71
2018,7,21,18,0,363.0,79.0,3.2,19.7,175.0,145.34,100.41
2018,7,21,18,15,308.5,65.5,3.15,19.3,135.0,102.95,66.38
2018,7,21,18,30,254.0,52.0,3.1,18.9,95.0,66.78,39.61
2018,7,21,18,45,200.5,39.5,3.0,18.5,66.5,37.71,21.03
2018,7,21,19,0,147.0,27.0,2.9,18.1,38.0,21.14,7.36
2018,7,21,19,15,87.5,16.5,2.85,17.9,21.5,16.22,0.0
2018,7,21,19,30,28.0,6.0,2.8,17.7,5.0,0.0,0.0
2018,7,21,19,45,14.0,3.0,2.7,17.5,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,4,45,13.5,2.5,2.0,16.3,2.0,0.0,0.0
2018,7,22,5,0,27.0,5.0,2.0,16.4,4.0,0.0,0.0
2018,7,22,5,15,112.5,15.5,2.05,16.7,21.5,15.24,0.0
2018,7,22,5,30,198.0,26.0,2.1,17.0,39.0,20.47,4.56
2018,7,22,5,45,279.0,33.5,2.15,17.25,69.0,32.63,16.59
2018,7,22,6,0,360.0,41.0,2.2,17.5,99.0,63.02,33.16
2018,7,22,6,15,240.0,37.0,2.2,17.85,81.5,65.46,38.68
2018,7,22,6,30,120.0,33.0,2.2,18.2,64.0,53.71,34.68
2018,7,22,6,45,60.0,48.0,2.2,18.5,63.5,61.29,43.93
2018,7,22,7,0,0.0,63.0,2.2,18.8,63.0,60.89,45.46
2018,7,22,7,15,0.5,89.0,2.25,19.15,89.0,86.14,66.18
2018,7,22,7,30,1.0,115.0,2.3,19.5,115.0,111.48,86.61
2018,7,22,7,45,2.0,134.5,2.35,19.9,135.5,130.94,101.93
2018,7,22,8,0,3.0,154.0,2.4,20.3,156.0,150.57,117.19
2018,7,22,8,15,8.5,181.0,2.4,20.65,186.5,180.2,140.25
2018,7,22,8,30,14.0,208.0,2.4,21.0,217.0,210.46,163.48
2018,7,22,8,45,24.5,235.0,2.45,21.35,251.5,244.62,189.58
2018,7,22,9,0,35.0,262.0,2.5,21.7,286.0,282.57,218.24
2018,7,22,9,15,54.5,293.5,2.55,21.95,334.0,330.4,254.34
2018,7,22,9,30,74.0,325.0,2.6,22.2,382.0,379.85,291.09
2018,7,22,9,45,118.5,349.5,2.65,22.45,445.5,448.67,342.39
2018,7,22,10,0,163.0,374.0,2.7,22.7,509.0,516.21,391.76
2018,7,22,10,15,245.5,383.5,2.8,22.85,594.5,609.59,460.21
2018,7,22,10,30,328.0,393.0,2.9,23.0,680.0,702.12,526.48
2018,7,22,10,45,318.5,407.0,3.0,23.2,691.5,716.24,534.83
2018,7,22,11,0,309.0,421.0,3.1,23.4,703.0,728.79,542.63
2018,7,22,11,15,330.0,419.0,3.15,23.45,724.5,753.11,559.8
2018,7,22,11,30,351.0,417.0,3.2,23.5,746.0,776.72,576.36
2018,7,22,11,45,369.0,413.0,3.3,23.55,761.5,794.32,589.01
2018,7,22,12,0,387.0,409.0,3.4,23.6,777.0,810.65,600.86
2018,7,22,12,15,393.5,405.5,3.5,23.65,780.0,814.48,603.94
2018,7,22,12,30,400.0,402.0,3.6,23.7,783.0,822.07,609.59
2018,7,22,12,45,403.5,397.5,3.65,23.75,779.0,818.52,607.52
2018,7,22,13,0,407.0,393.0,3.7,23.8,775.0,813.21,604.36
2018,7,22,13,15,423.0,379.5,3.75,23.75,771.5,809.27,602.95
2018,7,22,13,30,439.0,366.0,3.8,23.7,768.0,803.19,600.08
2018,7,22,13,45,518.5,313.0,3.85,23.65,776.5,814.53,611.64
2018,7,22,14,0,598.0,260.0,3.9,23.6,785.0,821.76,620.17
2018,7,22,14,15,725.5,181.0,3.95,23.5,797.5,838.06,634.49
2018,7,22,14,30,853.0,102.0,4.0,23.4,810.0,839.44,636.71
2018,7,22,14,45,845.0,100.5,4.05,23.25,777.0,803.14,612.86
2018,7,22,15,0,837.0,99.0,4.1,23.1,744.0,764.85,587.6
2018,7,22,15,15,825.5,97.0,4.1,23.1,705.5,721.64,558.02
2018,7,22,15,30,814.0,95.0,4.1,23.1,667.0,677.13,527.2
2018,7,22,15,45,800.5,92.5,4.1,22.7,624.5,629.71,493.87
2018,7,22,16,0,787.0,90.0,4.1,22.3,582.0,582.31,458.47
2018,7,22,16,15,769.0,87.0,4.05,22.05,536.5,530.45,418.34
2018,7,22,16,30,751.0,84.0,4.0,21.8,491.0,478.88,377.32
2018,7,22,16,45,727.0,80.5,4.0,21.55,443.0,424.53,333.03
2018,7,22,17,0,703.0,77.0,4.0,21.3,395.0,371.61,288.6
2018,7,22,17,15,670.0,73.0,4.0,20.95,346.0,316.64,241.59
2018,7,22,17,30,637.0,69.0,4.0,20.6,297.0,263.62,195.24
2018,7,22,17,45,591.5,64.0,3.95,20.25,249.5,210.49,148.79
2018,7,22,18,0,546.0,59.0,3.9,19.9,202.0,162.15,106.9
2018,7,22,18,15,479.5,51.5,3.85,19.5,157.5,113.51,67.66
2018,7,22,18,30,413.0,44.0,3.8,19.1,113.0,72.41,38.2
2018,7,22,18,45,316.0,35.0,3.7,18.75,77.5,36.74,18.34
2018,7,22,19,0,219.0,26.0,3.6,18.4,42.0,21.05,6.56
2018,7,22,19,15,126.5,16.0,3.5,18.2,23.5,15.73,0.0
2018,7,22,19,30,34.0,6.0,3.4,18.0,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.35,17.8,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.7,15.2,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.7,15.2,4.0,0.0,0.0
2018,7,23,5,15,131.0,14.5,2.7,15.5,21.5,14.25,0.0
2018,7,23,5,30,228.0,24.0,2.7,15.8,39.0,19.44,2.92
2018,7,23,5,45,330.0,33.0,2.7,16.1,75.0,32.68,16.24
2018,7,23,6,0,432.0,42.0,2.7,16.4,111.0,68.82,35.55
2018,7,23,6,15,301.5,39.5,2.65,16.8,96.0,75.28,44.35
2018,7,23,6,30,171.0,37.0,2.6,17.2,81.0,66.88,43.76
2018,7,23,6,45,85.5,59.0,2.6,17.6,81.0,77.95,57.17
2018,7,23,7,0,0.0,81.0,2.6,18.0,81.0,78.18,60.02
2018,7,23,7,15,17.5,120.5,2.55,18.45,128.5,122.34,95.96
2018,7,23,7,30,35.0,160.0,2.5,18.9,176.0,169.23,133.57
2018,7,23,7,45,86.5,190.5,2.5,19.35,235.5,225.03,177.78
2018,7,23,8,0,138.0,221.0,2.5,19.8,295.0,288.14,227.24
2018,7,23,8,15,208.0,241.0,2.5,20.25,364.0,355.24,279.3
2018,7,23,8,30,278.0,261.0,2.5,20.7,433.0,431.52,337.38
2018,7,23,8,45,284.5,280.5,2.5,21.15,468.0,469.36,364.66
2018,7,23,9,0,291.0,300.0,2.5,21.6,503.0,507.22,391.57
2018,7,23,9,15,295.0,319.0,2.6,22.0,535.0,542.61,416.5
2018,7,23,9,30,299.0,338.0,2.7,22.4,567.0,577.6,440.76
2018,7,23,9,45,311.0,352.0,2.75,22.8,600.0,613.62,465.54
2018,7,23,10,0,323.0,366.0,2.8,23.2,633.0,649.55,489.92
2018,7,23,10,15,329.5,378.5,2.85,23.5,659.0,678.85,509.45
2018,7,23,10,30,336.0,391.0,2.9,23.8,685.0,707.44,528.34
2018,7,23,10,45,352.5,393.5,2.95,24.1,709.0,734.34,546.39
2018,7,23,11,0,369.0,396.0,3.0,24.4,733.0,760.65,563.92
2018,7,23,11,15,380.5,397.5,3.1,24.55,749.5,780.28,577.31
2018,7,23,11,30,392.0,399.0,3.2,24.7,766.0,798.75,589.94
2018,7,23,11,45,394.5,401.0,3.25,24.8,773.0,807.47,595.62
2018,7,23,12,0,397.0,403.0,3.3,24.9,780.0,820.01,603.86
2018,7,23,12,15,407.5,399.5,3.4,24.9,786.5,827.98,609.98
2018,7,23,12,30,418.0,396.0,3.5,24.9,793.0,834.18,614.98
2018,7,23,12,45,429.0,388.5,3.65,24.85,793.5,834.99,616.87
2018,7,23,13,0,440.0,381.0,3.8,24.8,794.0,833.82,617.49
2018,7,23,13,15,450.0,371.0,3.9,24.7,787.5,827.13,614.3
2018,7,23,13,30,460.0,361.0,4.0,24.6,781.0,818.37,609.75
2018,7,23,13,45,540.0,308.5,4.15,24.45,790.5,830.18,622.26
2018,7,23,14,0,620.0,256.0,4.3,24.3,800.0,837.89,631.74
2018,7,23,14,15,748.5,178.0,4.35,24.15,813.5,853.06,644.97
2018,7,23,14,30,877.0,100.0,4.4,24.0,827.0,857.77,649.66
2018,7,23,14,45,870.0,98.0,4.5,23.85,793.5,820.96,625.78
2018,7,23,15,0,863.0,96.0,4.6,23.7,760.0,782.02,600.51
2018,7,23,15,15,851.5,94.5,4.6,23.7,721.0,738.28,570.59
2018,7,23,15,30,840.0,93.0,4.6,23.7,682.0,693.18,539.36
2018,7,23,15,45,826.0,90.5,4.65,23.25,638.5,644.25,505.43
2018,7,23,16,0,812.0,88.0,4.7,22.8,595.0,594.66,468.6
2018,7,23,16,15,793.0,86.0,4.7,22.45,548.5,542.68,428.47
2018,7,23,16,30,774.0,84.0,4.7,22.1,502.0,490.37,386.91
2018,7,23,16,45,748.5,81.0,4.65,21.8,453.0,434.6,341.28
2018,7,23,17,0,723.0,78.0,4.6,21.5,404.0,380.39,295.62
2018,7,23,17,15,680.5,75.0,4.55,21.1,352.0,321.01,245.07
2018,7,23,17,30,638.0,72.0,4.5,20.7,300.0,266.29,197.42
2018,7,23,17,45,573.5,67.5,4.4,20.25,248.0,208.82,148.03
2018,7,23,18,0,509.0,63.0,4.3,19.8,196.0,158.28,105.21
2018,7,23,18,15,438.5,55.5,4.15,19.35,152.0,111.21,67.55
2018,7,23,18,30,368.0,48.0,4.0,18.9,108.0,72.17,39.8
2018,7,23,18,45,247.5,37.0,3.9,18.5,71.5,36.13,19.15
2018,7,23,19,0,127.0,26.0,3.8,18.1,35.0,20.4,5.36
2018,7,23,19,15,80.0,16.0,3.75,17.85,20.0,15.73,0.0
2018,7,23,19,30,33.0,6.0,3.7,17.6,5.0,0.0,0.0
2018,7,23,19,45,16.5,3.0,3.65,17.35,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,4,45,9.5,2.0,3.1,15.85,1.5,0.0,0.0
2018,7,24,5,0,19.0,4.0,3.1,15.9,3.0,0.0,0.0
2018,7,24,5,15,104.5,14.0,3.15,16.15,19.5,13.76,0.0
2018,7,24,5,30,190.0,24.0,3.2,16.4,36.0,18.89,1.29
2018,7,24,5,45,147.0,18.0,3.25,16.65,32.0,15.64,5.06
2018,7,24,6,0,104.0,12.0,3.3,16.9,28.0,17.37,4.99
2018,7,24,6,15,52.0,12.0,3.35,17.25,20.0,17.65,6.93
2018,7,24,6,30,0.0,12.0,3.4,17.6,12.0,11.57,4.13
2018,7,24,6,45,0.0,16.0,3.4,17.95,16.0,15.43,7.41
2018,7,24,7,0,0.0,20.0,3.4,18.3,20.0,19.3,10.65
2018,7,24,7,15,0.5,47.0,3.35,18.65,47.0,45.58,32.63
2018,7,24,7,30,1.0,74.0,3.3,19.0,74.0,71.96,54.36
2018,7,24,7,45,12.0,121.5,3.3,19.4,127.5,123.02,95.91
2018,7,24,8,0,23.0,169.0,3.3,19.8,181.0,176.52,138.65
2018,7,24,8,15,40.5,204.0,3.3,20.2,228.0,222.21,174.52
2018,7,24,8,30,58.0,239.0,3.3,20.6,275.0,269.81,211.34
2018,7,24,8,45,90.0,269.5,3.35,21.05,330.0,324.28,253.21
2018,7,24,9,0,122.0,300.0,3.4,21.5,385.0,385.0,299.1
2018,7,24,9,15,128.5,321.0,3.45,21.85,415.0,416.86,322.15
2018,7,24,9,30,135.0,342.0,3.5,22.2,445.0,448.98,345.2
2018,7,24,9,45,145.5,360.0,3.55,22.55,476.0,481.53,368.46
2018,7,24,10,0,156.0,378.0,3.6,22.9,507.0,514.42,391.72
2018,7,24,10,15,187.0,391.5,3.65,23.15,551.0,561.08,425.55
2018,7,24,10,30,218.0,405.0,3.7,23.4,595.0,608.9,459.74
2018,7,24,10,45,236.0,417.5,3.75,23.65,628.0,650.04,488.34
2018,7,24,11,0,254.0,430.0,3.8,23.9,661.0,685.7,512.92
2018,7,24,11,15,304.5,421.0,3.85,24.05,702.5,730.62,545.33
2018,7,24,11,30,355.0,412.0,3.9,24.2,744.0,775.76,577.55
2018,7,24,11,45,354.0,419.5,3.95,24.3,753.0,786.32,584.17
2018,7,24,12,0,353.0,427.0,4.0,24.4,762.0,795.39,590.01
2018,7,24,12,15,384.0,411.5,4.0,24.45,776.0,811.36,601.92
2018,7,24,12,30,415.0,396.0,4.0,24.5,790.0,831.32,616.38
2018,7,24,12,45,426.5,388.5,4.05,24.5,791.0,832.63,617.91
2018,7,24,13,0,438.0,381.0,4.1,24.5,792.0,831.97,618.27
2018,7,24,13,15,454.0,369.5,4.15,24.45,789.5,829.61,617.85
2018,7,24,13,30,470.0,358.0,4.2,24.4,787.0,825.0,615.92
2018,7,24,13,45,548.5,306.0,4.2,24.35,795.0,835.64,626.69
2018,7,24,14,0,627.0,254.0,4.2,24.3,803.0,842.28,634.52
2018,7,24,14,15,753.5,177.0,4.25,24.15,815.5,856.37,646.86
2018,7,24,14,30,880.0,100.0,4.3,24.0,828.0,860.1,650.88
2018,7,24,14,45,872.5,98.0,4.3,23.9,794.5,822.75,626.06
2018,7,24,15,0,865.0,96.0,4.3,23.8,761.0,783.29,599.82
2018,7,24,15,15,854.0,94.5,4.3,23.8,722.0,739.81,570.22
2018,7,24,15,30,843.0,93.0,4.3,23.8,683.0,694.91,539.29
2018,7,24,15,45,830.0,90.5,4.35,23.35,640.0,646.48,505.79
2018,7,24,16,0,817.0,88.0,4.4,22.9,597.0,597.28,469.41
2018,7,24,16,15,799.5,85.0,4.4,22.6,550.0,544.86,429.08
2018,7,24,16,30,782.0,82.0,4.4,22.3,503.0,491.96,387.17
2018,7,24,16,45,759.5,78.5,4.4,22.0,454.5,436.65,342.13
2018,7,24,17,0,737.0,75.0,4.4,21.7,406.0,382.58,296.69
2018,7,24,17,15,704.5,71.0,4.35,21.25,356.0,325.9,248.17
2018,7,24,17,30,672.0,67.0,4.3,20.8,306.0,272.07,200.96
2018,7,24,17,45,627.0,62.0,4.3,20.35,257.0,216.18,152.08
2018,7,24,18,0,582.0,57.0,4.3,19.9,208.0,165.96,108.46
2018,7,24,18,15,515.0,50.0,4.25,19.5,162.0,115.77,67.95
2018,7,24,18,30,448.0,43.0,4.2,19.1,116.0,73.2,37.69
2018,7,24,18,45,347.0,34.0,4.1,18.7,79.0,35.67,17.36
2018,7,24,19,0,246.0,25.0,4.0,18.3,42.0,20.34,4.28
2018,7,24,19,15,142.0,15.0,4.0,18.1,23.0,14.74,0.0
2018,7,24,19,30,38.0,5.0,4.0,17.9,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,3.95,17.7,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.85,17.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,3.1,16.0,17.5,10.81,0.0
2018,7,25,5,30,218.0,22.0,3.1,16.3,35.0,17.7,0.0
2018,7,25,5,45,346.0,30.5,3.15,16.65,73.5,29.56,14.05
2018,7,25,6,0,474.0,39.0,3.2,17.0,112.0,67.75,33.3
2018,7,25,6,15,329.5,42.5,3.15,17.4,102.5,80.89,47.66
2018,7,25,6,30,185.0,46.0,3.1,17.8,93.0,77.51,51.88
2018,7,25,6,45,96.0,71.5,3.05,18.25,96.0,92.16,68.45
2018,7,25,7,0,7.0,97.0,3.0,18.7,99.0,95.51,74.05
2018,7,25,7,15,38.5,134.0,3.0,19.25,150.5,142.97,112.24
2018,7,25,7,30,70.0,171.0,3.0,19.8,202.0,194.05,152.97
2018,7,25,7,45,114.0,195.0,3.0,20.35,252.5,243.42,191.87
2018,7,25,8,0,158.0,219.0,3.0,20.9,303.0,296.35,233.19
2018,7,25,8,15,234.5,235.5,3.0,21.45,373.5,366.82,287.81
2018,7,25,8,30,311.0,252.0,3.0,22.0,444.0,442.62,345.49
2018,7,25,8,45,337.0,266.5,3.05,22.5,488.5,489.85,380.23
2018,7,25,9,0,363.0,281.0,3.1,23.0,533.0,538.71,415.64
2018,7,25,9,15,386.0,290.5,3.1,23.45,572.5,581.69,446.11
2018,7,25,9,30,409.0,300.0,3.1,23.9,612.0,629.57,479.48
2018,7,25,9,45,437.0,303.5,3.1,24.35,651.0,672.42,508.97
2018,7,25,10,0,465.0,307.0,3.1,24.8,690.0,715.84,538.41
2018,7,25,10,15,473.0,318.0,3.2,25.05,719.0,749.38,560.86
2018,7,25,10,30,481.0,329.0,3.3,25.3,748.0,781.79,582.39
2018,7,25,10,45,465.0,346.5,3.4,25.6,760.0,797.05,591.29
2018,7,25,11,0,449.0,364.0,3.5,25.9,772.0,809.91,598.64
2018,7,25,11,15,430.0,377.5,3.6,25.95,773.5,813.54,600.35
2018,7,25,11,30,411.0,391.0,3.7,26.0,775.0,814.89,600.6
2018,7,25,11,45,426.5,389.0,3.8,26.1,790.5,832.81,613.21
2018,7,25,12,0,442.0,387.0,3.9,26.2,806.0,849.15,624.65
2018,7,25,12,15,443.5,387.5,4.05,26.1,808.0,852.22,627.53
2018,7,25,12,30,445.0,388.0,4.2,26.0,810.0,853.38,629.25
2018,7,25,12,45,451.5,382.5,4.3,25.9,808.0,851.56,629.06
2018,7,25,13,0,458.0,377.0,4.4,25.8,806.0,847.76,627.57
2018,7,25,13,15,468.0,366.0,4.5,25.65,798.5,839.8,623.62
2018,7,25,13,30,478.0,355.0,4.6,25.5,791.0,829.71,618.5
2018,7,25,13,45,560.0,302.5,4.65,25.35,801.0,842.87,631.67
2018,7,25,14,0,642.0,250.0,4.7,25.2,811.0,851.93,641.8
2018,7,25,14,15,768.0,174.0,4.75,24.9,823.5,866.07,654.36
2018,7,25,14,30,894.0,98.0,4.8,24.6,836.0,869.77,658.88
2018,7,25,14,45,884.5,97.0,4.85,24.35,801.5,831.29,633.91
2018,7,25,15,0,875.0,96.0,4.9,24.1,767.0,790.81,607.46
2018,7,25,15,15,863.5,94.5,4.9,24.1,727.5,746.53,577.11
2018,7,25,15,30,852.0,93.0,4.9,24.1,688.0,700.84,545.43
2018,7,25,15,45,824.5,95.0,4.95,23.3,640.0,646.92,508.23
2018,7,25,16,0,797.0,97.0,5.0,22.5,592.0,594.33,469.46
2018,7,25,16,15,764.5,97.0,4.95,22.0,541.0,536.62,424.87
2018,7,25,16,30,732.0,97.0,4.9,21.5,490.0,480.6,380.4
2018,7,25,16,45,690.0,93.5,4.9,21.0,435.0,418.09,329.85
2018,7,25,17,0,648.0,90.0,4.9,20.5,380.0,359.38,281.03
2018,7,25,17,15,578.0,91.5,4.85,20.05,326.0,299.24,230.31
2018,7,25,17,30,508.0,93.0,4.8,19.6,272.0,246.09,184.97
2018,7,25,17,45,432.5,86.0,4.75,19.15,221.5,189.77,137.59
2018,7,25,18,0,357.0,79.0,4.7,18.7,171.0,142.65,98.77
2018,7,25,18,15,286.0,66.0,4.55,18.35,129.0,98.96,64.26
2018,7,25,18,30,215.0,53.0,4.4,18.0,87.0,63.35,38.52
2018,7,25,18,45,167.5,38.5,4.3,17.7,59.5,34.94,19.66
2018,7,25,19,0,120.0,24.0,4.2,17.4,32.0,18.83,2.4
2018,7,25,19,15,72.0,14.5,4.1,17.25,18.0,14.25,0.0
2018,7,25,19,30,24.0,5.0,4.0,17.1,4.0,0.0,0.0
2018,7,25,19,45,12.0,2.5,3.85,16.9,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,26,5,15,0.0,3.5,3.15,15.75,3.5,3.44,0.0
2018,7,26,5,30,0.0,7.0,3.1,16.0,7.0,6.75,0.0
2018,7,26,5,45,0.0,14.5,3.1,16.3,14.5,13.98,5.37
2018,7,26,6,0,0.0,22.0,3.1,16.6,22.0,21.22,11.94
2018,7,26,6,15,0.0,30.0,3.05,17.0,30.0,28.95,18.68
2018,7,26,6,30,0.0,38.0,3.0,17.4,38.0,36.69,25.34
2018,7,26,6,45,0.0,54.5,2.9,17.8,54.5,52.66,38.8
2018,7,26,7,0,0.0,71.0,2.8,18.2,71.0,68.61,52.04
2018,7,26,7,15,0.0,94.5,2.75,18.65,94.5,91.24,70.57
2018,7,26,7,30,0.0,118.0,2.7,19.1,118.0,113.97,88.86
2018,7,26,7,45,0.5,130.5,2.6,19.55,131.0,126.41,98.47
2018,7,26,8,0,1.0,143.0,2.5,20.0,144.0,138.92,108.03
2018,7,26,8,15,2.5,160.0,2.5,20.4,161.5,156.44,121.52
2018,7,26,8,30,4.0,177.0,2.5,20.8,179.0,174.15,134.99
2018,7,26,8,45,9.5,201.0,2.45,21.25,207.0,201.51,155.93
2018,7,26,9,0,15.0,225.0,2.4,21.7,235.0,229.44,177.01
2018,7,26,9,15,27.5,257.0,2.45,22.05,277.0,274.06,210.92
2018,7,26,9,30,40.0,289.0,2.5,22.4,319.0,317.32,243.25
2018,7,26,9,45,52.0,316.0,2.5,22.75,357.5,356.14,271.75
2018,7,26,10,0,64.0,343.0,2.5,23.1,396.0,395.78,300.47
2018,7,26,10,15,107.0,367.5,2.6,23.35,459.5,466.25,352.66
2018,7,26,10,30,150.0,392.0,2.7,23.6,523.0,533.95,401.83
2018,7,26,10,45,211.5,411.5,2.8,23.8,601.0,615.56,460.72
2018,7,26,11,0,273.0,431.0,2.9,24.0,679.0,705.13,523.75
2018,7,26,11,15,268.5,435.0,3.05,24.05,682.5,710.27,526.79
2018,7,26,11,30,264.0,439.0,3.2,24.1,686.0,714.16,529.56
2018,7,26,11,45,313.0,428.0,3.3,24.15,723.0,754.57,559.16
2018,7,26,12,0,362.0,417.0,3.4,24.2,760.0,794.36,587.92
2018,7,26,12,15,324.5,430.5,3.55,24.15,738.0,771.56,571.51
2018,7,26,12,30,287.0,444.0,3.7,24.1,716.0,747.33,554.38
2018,7,26,12,45,248.5,444.5,3.8,24.0,678.5,707.71,526.57
2018,7,26,13,0,210.0,445.0,3.9,23.9,641.0,661.17,493.76
2018,7,26,13,15,272.0,422.0,4.0,23.75,672.0,700.93,524.93
2018,7,26,13,30,334.0,399.0,4.1,23.6,703.0,731.44,549.15
2018,7,26,13,45,334.5,384.5,4.15,23.4,682.5,709.57,534.81
2018,7,26,14,0,335.0,370.0,4.2,23.2,662.0,686.48,519.78
2018,7,26,14,15,421.5,327.5,4.25,22.95,683.0,715.05,544.07
2018,7,26,14,30,508.0,285.0,4.3,22.7,704.0,732.44,560.1
2018,7,26,14,45,496.5,276.5,4.3,22.45,671.5,696.31,534.98
2018,7,26,15,0,485.0,268.0,4.3,22.2,639.0,659.45,509.29
2018,7,26,15,15,560.5,223.0,4.3,22.2,630.0,650.57,505.44
2018,7,26,15,30,636.0,178.0,4.3,22.2,621.0,636.14,496.86
2018,7,26,15,45,666.0,155.5,4.3,21.6,592.5,604.23,474.87
2018,7,26,16,0,696.0,133.0,4.3,21.0,564.0,568.07,448.9
2018,7,26,16,15,680.5,124.5,4.3,20.65,518.0,515.92,408.8
2018,7,26,16,30,665.0,116.0,4.3,20.3,472.0,464.03,367.8
2018,7,26,16,45,633.0,110.5,4.3,19.95,422.5,407.93,322.26
2018,7,26,17,0,601.0,105.0,4.3,19.6,373.0,354.27,277.49
2018,7,26,17,15,574.0,95.5,4.3,19.2,325.5,301.17,232.15
2018,7,26,17,30,547.0,86.0,4.3,18.8,278.0,250.51,187.88
2018,7,26,17,45,514.5,76.0,4.25,18.35,233.5,200.66,144.03
2018,7,26,18,0,482.0,66.0,4.2,17.9,189.0,154.27,103.5
2018,7,26,18,15,415.5,56.5,4.15,17.6,145.5,107.48,65.86
2018,7,26,18,30,349.0,47.0,4.1,17.3,102.0,68.33,37.82
2018,7,26,18,45,262.0,36.0,4.0,17.0,69.0,34.35,18.03
2018,7,26,19,0,175.0,25.0,3.9,16.7,36.0,19.75,1.3
2018,7,26,19,15,102.5,15.0,3.85,16.5,20.0,14.74,0.0
2018,7,26,19,30,30.0,5.0,3.8,16.3,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.8,16.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,5,15,61.5,10.0,4.25,14.9,13.5,9.83,0.0
2018,7,27,5,30,123.0,20.0,4.3,15.2,27.0,15.67,0.0
2018,7,27,5,45,120.5,23.5,4.4,15.5,36.0,19.87,8.93
2018,7,27,6,0,118.0,27.0,4.5,15.8,45.0,31.44,16.27
2018,7,27,6,15,76.5,31.0,4.45,16.15,44.5,38.7,23.59
2018,7,27,6,30,35.0,35.0,4.4,16.5,44.0,40.26,26.99
2018,7,27,6,45,17.5,49.5,4.35,16.85,54.0,52.21,37.97
2018,7,27,7,0,0.0,64.0,4.3,17.2,64.0,61.86,46.59
2018,7,27,7,15,0.0,81.5,4.25,17.55,81.5,78.76,60.54
2018,7,27,7,30,0.0,99.0,4.2,17.9,99.0,95.68,74.28
2018,7,27,7,45,0.0,111.0,4.15,18.25,111.0,107.35,83.51
2018,7,27,8,0,0.0,123.0,4.1,18.6,123.0,119.04,92.64
2018,7,27,8,15,1.0,142.0,4.1,18.9,142.5,138.11,107.69
2018,7,27,8,30,2.0,161.0,4.1,19.2,162.0,157.35,122.69
2018,7,27,8,45,5.5,185.0,4.1,19.55,188.5,183.26,142.88
2018,7,27,9,0,9.0,209.0,4.1,19.9,215.0,209.56,163.15
2018,7,27,9,15,14.0,234.0,4.1,20.15,244.0,238.31,185.23
2018,7,27,9,30,19.0,259.0,4.1,20.4,273.0,267.53,207.44
2018,7,27,9,45,30.5,291.5,4.15,20.7,315.5,313.96,242.82
2018,7,27,10,0,42.0,324.0,4.2,21.0,358.0,357.91,275.81
2018,7,27,10,15,53.5,347.0,4.2,21.2,392.5,393.0,301.88
2018,7,27,10,30,65.0,370.0,4.2,21.4,427.0,428.67,328.15
2018,7,27,10,45,75.0,383.5,4.25,21.6,450.5,453.69,346.39
2018,7,27,11,0,85.0,397.0,4.3,21.8,474.0,478.9,364.72
2018,7,27,11,15,99.5,410.5,4.35,21.95,502.0,508.55,386.49
2018,7,27,11,30,114.0,424.0,4.4,22.1,530.0,544.96,412.95
2018,7,27,11,45,123.5,433.5,4.45,22.2,549.5,565.62,427.85
2018,7,27,12,0,133.0,443.0,4.5,22.3,569.0,585.84,442.49
2018,7,27,12,15,135.0,445.5,4.55,22.3,573.5,590.78,446.12
2018,7,27,12,30,137.0,448.0,4.6,22.3,578.0,595.06,449.4
2018,7,27,12,45,161.0,443.5,4.65,22.35,595.0,613.33,463.6
2018,7,27,13,0,185.0,439.0,4.7,22.4,612.0,630.51,476.97
2018,7,27,13,15,227.0,435.5,4.7,22.35,644.0,664.9,503.24
2018,7,27,13,30,269.0,432.0,4.7,22.3,676.0,703.18,531.93
2018,7,27,13,45,365.5,370.5,4.7,22.25,694.0,724.34,551.12
2018,7,27,14,0,462.0,309.0,4.7,22.2,712.0,745.88,570.38
2018,7,27,14,15,676.5,208.5,4.7,22.05,776.5,822.26,631.33
2018,7,27,14,30,891.0,108.0,4.7,21.9,841.0,876.78,670.66
2018,7,27,14,45,836.5,125.0,4.65,21.75,790.0,822.47,633.09
2018,7,27,15,0,782.0,142.0,4.6,21.6,739.0,766.23,594.35
2018,7,27,15,15,773.5,136.5,4.6,21.6,701.0,723.17,564.62
2018,7,27,15,30,765.0,131.0,4.6,21.6,663.0,678.7,532.84
2018,7,27,15,45,707.0,141.0,4.6,21.2,607.5,616.32,486.21
2018,7,27,16,0,649.0,151.0,4.6,20.8,552.0,556.77,440.81
2018,7,27,16,15,606.5,148.5,4.55,20.5,499.5,497.45,394.72
2018,7,27,16,30,564.0,146.0,4.5,20.2,447.0,441.11,349.96
2018,7,27,16,45,579.5,127.5,4.5,19.85,410.0,399.35,315.91
2018,7,27,17,0,595.0,109.0,4.5,19.5,373.0,355.16,278.5
2018,7,27,17,15,577.5,97.5,4.5,19.05,327.0,303.77,234.37
2018,7,27,17,30,560.0,86.0,4.5,18.6,281.0,253.79,190.36
2018,7,27,17,45,524.5,76.5,4.55,18.1,235.5,202.96,145.7
2018,7,27,18,0,489.0,67.0,4.6,17.6,190.0,155.92,104.67
2018,7,27,18,15,415.5,58.0,4.6,17.2,146.0,108.36,66.68
2018,7,27,18,30,342.0,49.0,4.6,16.8,102.0,68.54,38.41
2018,7,27,18,45,234.5,35.5,4.6,16.35,66.0,32.96,17.46
2018,7,27,19,0,127.0,22.0,4.6,15.9,30.0,17.26,0.0
2018,7,27,19,15,63.5,11.0,4.6,15.7,15.0,10.81,0.0
2018,7,27,19,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,5,15,18.5,7.0,3.45,14.15,8.0,6.88,0.0
2018,7,28,5,30,37.0,14.0,3.5,14.5,16.0,12.0,0.0
2018,7,28,5,45,30.5,21.5,3.5,14.8,24.5,20.17,9.88
2018,7,28,6,0,24.0,29.0,3.5,15.1,33.0,29.7,18.19
2018,7,28,6,15,12.0,40.5,3.4,15.45,42.5,40.6,28.06
2018,7,28,6,30,0.0,52.0,3.3,15.8,52.0,50.25,36.96
2018,7,28,6,45,0.5,74.0,3.15,16.1,74.0,71.42,54.86
2018,7,28,7,0,1.0,96.0,3.0,16.4,96.0,92.77,72.62
2018,7,28,7,15,3.0,119.0,2.9,16.75,120.0,115.77,91.42
2018,7,28,7,30,5.0,142.0,2.8,17.1,144.0,139.1,110.18
2018,7,28,7,45,11.0,163.5,2.7,17.4,169.0,163.12,129.24
2018,7,28,8,0,17.0,185.0,2.6,17.7,194.0,187.85,148.63
2018,7,28,8,15,23.5,208.5,2.55,18.1,222.0,215.46,170.04
2018,7,28,8,30,30.0,232.0,2.5,18.5,250.0,245.92,193.38
2018,7,28,8,45,101.0,250.0,2.45,18.85,318.5,315.25,248.13
2018,7,28,9,0,172.0,268.0,2.4,19.2,387.0,388.24,304.59
2018,7,28,9,15,155.0,303.0,2.45,19.55,415.0,418.7,325.83
2018,7,28,9,30,138.0,338.0,2.5,19.9,443.0,447.57,345.67
2018,7,28,9,45,253.0,341.5,2.5,20.25,544.5,555.67,427.12
2018,7,28,10,0,368.0,345.0,2.5,20.6,646.0,666.78,507.86
2018,7,28,10,15,435.0,333.5,2.6,20.95,702.0,731.41,553.58
2018,7,28,10,30,502.0,322.0,2.7,21.3,758.0,793.89,597.5
2018,7,28,10,45,490.0,337.0,2.75,21.6,771.5,810.95,607.35
2018,7,28,11,0,478.0,352.0,2.8,21.9,785.0,825.69,615.93
2018,7,28,11,15,459.0,364.5,2.9,22.15,786.0,828.86,617.0
2018,7,28,11,30,440.0,377.0,3.0,22.4,787.0,829.64,616.55
2018,7,28,11,45,438.5,382.0,3.1,22.65,793.5,838.0,621.89
2018,7,28,12,0,437.0,387.0,3.2,22.9,800.0,844.49,625.93
2018,7,28,12,15,436.5,387.5,3.3,23.0,800.0,845.54,626.86
2018,7,28,12,30,436.0,388.0,3.4,23.1,800.0,844.72,626.59
2018,7,28,12,45,439.0,383.0,3.5,23.2,795.0,839.94,623.92
2018,7,28,13,0,442.0,378.0,3.6,23.3,790.0,833.27,620.02
2018,7,28,13,15,459.0,362.5,3.7,23.25,784.5,827.73,617.86
2018,7,28,13,30,476.0,347.0,3.8,23.2,779.0,819.86,614.1
2018,7,28,13,45,526.0,313.0,3.85,23.15,779.5,821.68,618.0
2018,7,28,14,0,576.0,279.0,3.9,23.1,780.0,820.38,619.63
2018,7,28,14,15,675.5,226.0,3.95,22.95,795.0,838.97,636.66
2018,7,28,14,30,775.0,173.0,4.0,22.8,810.0,846.72,643.56
2018,7,28,14,45,745.0,177.0,4.05,22.6,768.0,801.59,613.57
2018,7,28,15,0,715.0,181.0,4.1,22.4,726.0,754.16,581.63
2018,7,28,15,15,700.5,175.5,4.1,22.4,686.0,708.79,549.33
2018,7,28,15,30,686.0,170.0,4.1,22.4,646.0,662.69,515.88
2018,7,28,15,45,629.5,174.5,4.1,21.95,589.0,598.31,468.45
2018,7,28,16,0,573.0,179.0,4.1,21.5,532.0,537.42,422.65
2018,7,28,16,15,501.5,178.5,4.1,21.15,469.5,465.6,367.45
2018,7,28,16,30,430.0,178.0,4.1,20.8,407.0,401.48,317.17
2018,7,28,16,45,475.5,151.0,4.05,20.45,380.5,372.2,293.49
2018,7,28,17,0,521.0,124.0,4.0,20.1,354.0,337.58,264.03
2018,7,28,17,15,490.5,111.5,4.0,19.6,306.5,284.68,219.55
2018,7,28,17,30,460.0,99.0,4.0,19.1,259.0,234.73,176.68
2018,7,28,17,45,414.5,88.0,4.0,18.65,214.0,185.69,134.67
2018,7,28,18,0,369.0,77.0,4.0,18.2,169.0,141.61,97.32
2018,7,28,18,15,321.0,64.5,3.95,17.75,131.5,100.9,64.39
2018,7,28,18,30,273.0,52.0,3.9,17.3,94.0,65.65,38.53
2018,7,28,18,45,183.5,37.0,3.9,16.9,60.5,32.96,18.12
2018,7,28,19,0,94.0,22.0,3.9,16.5,27.0,18.46,0.0
2018,7,28,19,15,47.0,11.0,3.9,16.25,13.5,10.81,0.0
2018,7,28,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,5,15,15.5,6.5,3.25,14.75,7.5,6.39,0.0
2018,7,29,5,30,31.0,13.0,3.3,14.9,15.0,11.17,0.0
2018,7,29,5,45,40.0,24.0,3.3,15.1,28.5,22.28,11.34
2018,7,29,6,0,49.0,35.0,3.3,15.3,42.0,35.99,22.49
2018,7,29,6,15,36.5,48.0,3.3,15.55,54.5,50.51,35.28
2018,7,29,6,30,24.0,61.0,3.3,15.8,67.0,62.96,46.65
2018,7,29,6,45,17.0,85.0,3.25,16.05,89.5,85.72,66.29
2018,7,29,7,0,10.0,109.0,3.2,16.3,112.0,107.76,84.93
2018,7,29,7,15,30.5,138.5,3.2,16.65,151.0,144.4,114.7
2018,7,29,7,30,51.0,168.0,3.2,17.0,190.0,183.38,146.14
2018,7,29,7,45,51.0,185.0,3.15,17.3,209.5,203.26,161.89
2018,7,29,8,0,51.0,202.0,3.1,17.6,229.0,223.12,177.36
2018,7,29,8,15,39.5,215.0,3.05,17.9,237.0,232.56,184.14
2018,7,29,8,30,28.0,228.0,3.0,18.2,245.0,240.79,189.76
2018,7,29,8,45,42.5,258.5,3.0,18.5,286.5,282.31,221.9
2018,7,29,9,0,57.0,289.0,3.0,18.8,328.0,325.24,254.58
2018,7,29,9,15,78.0,316.5,3.0,18.95,373.5,371.27,289.53
2018,7,29,9,30,99.0,344.0,3.0,19.1,419.0,418.94,325.24
2018,7,29,9,45,175.5,354.0,3.0,19.25,494.5,500.39,387.37
2018,7,29,10,0,252.0,364.0,3.0,19.4,570.0,587.35,452.05
2018,7,29,10,15,328.5,357.0,3.0,19.5,635.5,656.45,502.99
2018,7,29,10,30,405.0,350.0,3.0,19.6,701.0,733.91,558.91
2018,7,29,10,45,355.0,378.0,3.05,19.65,691.5,721.31,547.55
2018,7,29,11,0,305.0,406.0,3.1,19.7,682.0,710.44,537.88
2018,7,29,11,15,313.0,417.0,3.15,19.7,704.5,735.4,555.45
2018,7,29,11,30,321.0,428.0,3.2,19.7,727.0,759.36,572.03
2018,7,29,11,45,344.0,405.5,3.25,19.7,728.0,762.58,575.33
2018,7,29,12,0,367.0,383.0,3.3,19.7,729.0,764.63,578.04
2018,7,29,12,15,310.5,397.5,3.35,19.7,690.5,723.93,547.81
2018,7,29,12,30,254.0,412.0,3.4,19.7,652.0,681.84,516.58
2018,7,29,12,45,374.0,383.5,3.5,19.65,733.5,770.04,583.62
2018,7,29,13,0,494.0,355.0,3.6,19.6,815.0,861.25,650.57
2018,7,29,13,15,456.5,361.0,3.65,19.55,781.0,823.83,623.58
2018,7,29,13,30,419.0,367.0,3.7,19.5,747.0,785.62,596.74
2018,7,29,13,45,282.0,391.5,3.75,19.4,644.5,667.84,510.12
2018,7,29,14,0,145.0,416.0,3.8,19.3,542.0,554.74,424.85
2018,7,29,14,15,111.0,394.0,3.85,19.2,488.5,497.52,382.95
2018,7,29,14,30,77.0,372.0,3.9,19.1,435.0,436.83,337.58
2018,7,29,14,45,75.0,351.5,3.9,19.0,411.0,411.37,319.26
2018,7,29,15,0,73.0,331.0,3.9,18.9,387.0,385.9,300.65
2018,7,29,15,15,72.0,312.0,3.9,18.9,364.5,362.69,283.53
2018,7,29,15,30,71.0,293.0,3.9,18.9,342.0,339.44,266.23
2018,7,29,15,45,75.5,273.5,4.05,18.7,322.5,319.3,251.62
2018,7,29,16,0,80.0,254.0,4.2,18.5,303.0,298.65,236.36
2018,7,29,16,15,255.5,196.0,4.3,18.25,334.5,340.71,272.92
2018,7,29,16,30,431.0,138.0,4.4,18.0,366.0,362.09,291.01
2018,7,29,16,45,485.5,127.0,4.45,17.75,359.5,352.73,281.96
2018,7,29,17,0,540.0,116.0,4.5,17.5,353.0,338.29,267.6
2018,7,29,17,15,520.5,104.0,4.5,17.2,309.0,288.62,224.56
2018,7,29,17,30,501.0,92.0,4.5,16.9,265.0,240.65,182.13
2018,7,29,17,45,452.0,82.0,4.5,16.55,218.5,188.48,136.84
2018,7,29,18,0,403.0,72.0,4.5,16.2,172.0,142.66,97.56
2018,7,29,18,15,328.5,60.5,4.35,16.0,129.5,97.66,61.82
2018,7,29,18,30,254.0,49.0,4.2,15.8,87.0,61.13,35.8
2018,7,29,18,45,173.5,34.5,4.1,15.55,56.0,30.3,16.31
2018,7,29,19,0,93.0,20.0,4.0,15.3,25.0,15.68,0.0
2018,7,29,19,15,46.5,10.0,3.95,15.2,12.5,9.83,0.0
2018,7,29,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,5,15,33.5,9.0,3.45,14.25,10.5,8.85,0.0
2018,7,30,5,30,67.0,18.0,3.5,14.5,21.0,15.22,0.0
2018,7,30,5,45,132.5,36.5,3.6,14.75,52.0,31.53,19.66
2018,7,30,6,0,198.0,55.0,3.7,15.0,83.0,61.77,38.69
2018,7,30,6,15,144.5,59.0,3.65,15.35,84.0,72.28,48.8
2018,7,30,6,30,91.0,63.0,3.6,15.7,85.0,76.51,55.23
2018,7,30,6,45,45.5,75.5,3.55,16.1,86.5,83.46,63.39
2018,7,30,7,0,0.0,88.0,3.5,16.5,88.0,84.85,66.01
2018,7,30,7,15,0.0,104.0,3.4,16.85,104.0,100.36,78.7
2018,7,30,7,30,0.0,120.0,3.3,17.2,120.0,115.92,91.21
2018,7,30,7,45,2.0,139.0,3.2,17.6,140.0,135.35,106.65
2018,7,30,8,0,4.0,158.0,3.1,18.0,160.0,155.04,122.1
2018,7,30,8,15,11.5,185.0,3.05,18.4,192.0,185.87,146.36
2018,7,30,8,30,19.0,212.0,3.0,18.8,224.0,217.53,170.94
2018,7,30,8,45,40.0,247.5,2.95,19.2,274.5,269.79,211.6
2018,7,30,9,0,61.0,283.0,2.9,19.6,325.0,322.1,251.52
2018,7,30,9,15,118.5,312.0,2.9,19.9,399.5,400.76,311.9
2018,7,30,9,30,176.0,341.0,2.9,20.2,474.0,480.41,371.64
2018,7,30,9,45,232.5,351.5,2.9,20.5,536.0,549.17,422.31
2018,7,30,10,0,289.0,362.0,2.9,20.8,598.0,616.88,471.34
2018,7,30,10,15,303.5,368.5,3.0,21.1,624.0,646.2,491.59
