Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,10,30,318.0,375.0,3.1,21.4,650.0,675.3,511.78
2018,7,30,10,45,309.0,389.5,3.15,21.65,662.5,690.28,521.02
2018,7,30,11,0,300.0,404.0,3.2,21.9,675.0,703.74,529.24
2018,7,30,11,15,324.0,411.5,3.25,22.05,708.5,740.54,554.98
2018,7,30,11,30,348.0,419.0,3.3,22.2,742.0,776.77,579.97
2018,7,30,11,45,365.5,413.0,3.35,22.35,755.0,791.76,590.38
2018,7,30,12,0,383.0,407.0,3.4,22.5,768.0,805.46,600.08
2018,7,30,12,15,465.5,375.5,3.45,22.6,814.0,862.6,641.57
2018,7,30,12,30,548.0,344.0,3.5,22.7,860.0,912.05,677.24
2018,7,30,12,45,442.0,378.0,3.55,22.8,792.0,838.03,623.63
2018,7,30,13,0,336.0,412.0,3.6,22.9,724.0,758.23,566.11
2018,7,30,13,15,339.5,395.0,3.65,22.85,706.0,739.22,554.39
2018,7,30,13,30,343.0,378.0,3.7,22.8,688.0,718.78,541.22
2018,7,30,13,45,424.5,343.0,3.7,22.75,717.5,757.12,571.24
2018,7,30,14,0,506.0,308.0,3.7,22.7,747.0,784.86,593.4
2018,7,30,14,15,613.0,248.0,3.75,22.55,762.0,805.42,612.05
2018,7,30,14,30,720.0,188.0,3.8,22.4,777.0,816.55,622.87
2018,7,30,14,45,750.5,166.5,3.8,22.25,757.5,794.63,608.74
2018,7,30,15,0,781.0,145.0,3.8,22.1,738.0,767.21,590.88
2018,7,30,15,15,767.0,142.0,3.8,22.1,698.0,722.47,560.16
2018,7,30,15,30,753.0,139.0,3.8,22.1,658.0,677.43,527.87
2018,7,30,15,45,728.5,138.0,3.85,21.6,613.0,625.92,490.69
2018,7,30,16,0,704.0,137.0,3.9,21.1,568.0,574.88,452.86
2018,7,30,16,15,665.0,136.0,3.95,20.75,516.5,516.44,408.02
2018,7,30,16,30,626.0,135.0,4.0,20.4,465.0,460.51,363.98
2018,7,30,16,45,586.5,131.5,4.0,20.0,416.0,404.76,319.02
2018,7,30,17,0,547.0,128.0,4.0,19.6,367.0,350.91,274.55
2018,7,30,17,15,499.5,120.0,4.0,19.05,317.0,294.91,227.77
2018,7,30,17,30,452.0,112.0,4.0,18.5,267.0,243.65,184.21
2018,7,30,17,45,387.0,101.0,4.05,18.0,218.0,190.28,139.44
2018,7,30,18,0,322.0,90.0,4.1,17.5,169.0,144.08,101.36
2018,7,30,18,15,260.0,72.5,4.05,17.05,126.5,99.55,66.02
2018,7,30,18,30,198.0,55.0,4.0,16.6,84.0,63.05,39.26
2018,7,30,18,45,129.0,36.0,3.95,16.2,52.0,32.08,18.03
2018,7,30,19,0,60.0,17.0,3.9,15.8,20.0,14.44,0.0
2018,7,30,19,15,30.0,8.5,3.9,15.6,10.0,8.36,0.0
2018,7,30,19,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,31,5,15,28.5,8.0,3.05,13.85,9.5,7.86,0.0
2018,7,31,5,30,57.0,16.0,3.1,14.2,19.0,13.6,0.0
2018,7,31,5,45,116.5,34.5,3.1,14.55,48.5,29.55,17.83
2018,7,31,6,0,176.0,53.0,3.1,14.9,78.0,58.35,36.66
2018,7,31,6,15,127.5,59.0,3.05,15.25,81.0,70.05,47.67
2018,7,31,6,30,79.0,65.0,3.0,15.6,84.0,76.13,55.41
2018,7,31,6,45,41.5,84.5,2.9,15.95,94.5,90.95,69.82
2018,7,31,7,0,4.0,104.0,2.8,16.3,105.0,101.25,79.64
2018,7,31,7,15,7.5,124.5,2.75,16.7,127.5,122.6,97.03
2018,7,31,7,30,11.0,145.0,2.7,17.1,150.0,144.42,114.52
2018,7,31,7,45,13.5,163.0,2.65,17.45,169.5,163.81,129.81
2018,7,31,8,0,16.0,181.0,2.6,17.8,189.0,183.49,145.12
2018,7,31,8,15,19.0,199.0,2.6,18.2,209.5,203.72,160.67
2018,7,31,8,30,22.0,217.0,2.6,18.6,230.0,224.26,176.27
2018,7,31,8,45,31.0,243.5,2.55,19.0,263.5,259.98,203.64
2018,7,31,9,0,40.0,270.0,2.5,19.4,297.0,294.5,229.64
2018,7,31,9,15,59.0,299.0,2.5,19.8,342.0,339.75,263.78
2018,7,31,9,30,78.0,328.0,2.5,20.2,387.0,386.55,298.51
2018,7,31,9,45,105.0,349.0,2.5,20.6,432.0,433.15,332.86
2018,7,31,10,0,132.0,370.0,2.5,21.0,477.0,486.54,371.58
2018,7,31,10,15,204.0,378.0,2.55,21.25,550.5,562.95,428.2
2018,7,31,10,30,276.0,386.0,2.6,21.5,624.0,648.48,489.89
2018,7,31,10,45,309.5,395.0,2.65,21.8,668.5,696.48,523.02
2018,7,31,11,0,343.0,404.0,2.7,22.1,713.0,744.82,556.2
2018,7,31,11,15,321.5,420.0,2.8,22.25,713.5,746.98,556.36
2018,7,31,11,30,300.0,436.0,2.9,22.4,714.0,747.22,555.56
2018,7,31,11,45,300.0,440.0,3.0,22.55,720.0,754.71,560.65
2018,7,31,12,0,300.0,444.0,3.1,22.7,726.0,760.9,564.83
2018,7,31,12,15,302.0,443.0,3.2,22.7,727.0,762.6,566.47
2018,7,31,12,30,304.0,442.0,3.3,22.7,728.0,762.96,567.27
2018,7,31,12,45,356.5,413.0,3.4,22.75,746.0,783.24,583.74
2018,7,31,13,0,409.0,384.0,3.5,22.8,764.0,807.06,602.35
2018,7,31,13,15,374.5,395.5,3.6,22.7,739.0,773.78,579.12
2018,7,31,13,30,340.0,407.0,3.7,22.6,714.0,745.75,559.58
2018,7,31,13,45,428.0,353.0,3.8,22.5,730.0,770.46,581.2
2018,7,31,14,0,516.0,299.0,3.9,22.4,746.0,784.73,595.23
2018,7,31,14,15,658.0,223.0,3.95,22.25,773.0,819.82,625.22
2018,7,31,14,30,800.0,147.0,4.0,22.1,800.0,840.62,641.35
2018,7,31,14,45,796.0,140.5,4.05,21.9,767.0,803.44,616.76
2018,7,31,15,0,792.0,134.0,4.1,21.7,734.0,764.12,590.76
2018,7,31,15,15,778.0,132.0,4.1,21.7,694.5,719.97,560.34
2018,7,31,15,30,764.0,130.0,4.1,21.7,655.0,674.81,528.14
2018,7,31,15,45,753.0,123.5,4.15,21.2,612.5,626.34,493.2
2018,7,31,16,0,742.0,117.0,4.2,20.7,570.0,577.11,456.66
2018,7,31,16,15,712.0,115.0,4.2,20.25,520.5,521.08,413.43
2018,7,31,16,30,682.0,113.0,4.2,19.8,471.0,466.55,370.18
2018,7,31,16,45,644.5,108.0,4.2,19.4,419.0,407.46,322.15
2018,7,31,17,0,607.0,103.0,4.2,19.0,367.0,351.37,275.34
2018,7,31,17,15,569.0,95.5,4.15,18.55,317.5,295.96,228.06
2018,7,31,17,30,531.0,88.0,4.1,18.1,268.0,244.22,183.02
2018,7,31,17,45,483.5,78.0,4.1,17.6,221.0,191.67,137.5
2018,7,31,18,0,436.0,68.0,4.1,17.1,174.0,144.34,97.02
2018,7,31,18,15,363.0,57.5,4.05,16.75,131.5,98.07,60.43
2018,7,31,18,30,290.0,47.0,4.0,16.4,89.0,60.82,34.32
2018,7,31,18,45,196.5,33.5,3.95,16.0,57.0,28.92,15.06
2018,7,31,19,0,103.0,20.0,3.9,15.6,25.0,15.81,0.0
2018,7,31,19,15,51.5,10.0,3.9,15.5,12.5,9.83,0.0
2018,7,31,19,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,1,5,15,26.0,6.0,3.2,13.95,7.0,5.9,0.0
2018,8,1,5,30,52.0,12.0,3.2,14.3,14.0,10.33,0.0
2018,8,1,5,45,142.0,28.0,3.2,14.6,45.0,22.52,11.99
2018,8,1,6,0,232.0,44.0,3.2,14.9,76.0,52.58,30.09
2018,8,1,6,15,178.5,44.0,3.1,15.3,75.0,61.41,38.23
2018,8,1,6,30,125.0,44.0,3.0,15.7,74.0,63.99,43.26
2018,8,1,6,45,62.5,59.0,2.9,16.1,74.0,71.73,52.93
2018,8,1,7,0,0.0,74.0,2.8,16.5,74.0,71.47,54.8
2018,8,1,7,15,0.0,84.5,2.75,16.9,84.5,81.64,63.11
2018,8,1,7,30,0.0,95.0,2.7,17.3,95.0,91.83,71.27
2018,8,1,7,45,0.0,109.5,2.6,17.7,109.5,105.91,82.5
2018,8,1,8,0,0.0,124.0,2.5,18.1,124.0,120.04,93.6
2018,8,1,8,15,1.5,146.5,2.5,18.5,147.5,142.81,111.56
2018,8,1,8,30,3.0,169.0,2.5,18.9,171.0,165.82,129.46
2018,8,1,8,45,5.0,184.0,2.55,19.35,187.5,182.02,141.74
2018,8,1,9,0,7.0,199.0,2.6,19.8,204.0,198.44,154.08
2018,8,1,9,15,10.0,216.5,2.7,20.15,224.0,218.24,169.08
2018,8,1,9,30,13.0,234.0,2.8,20.5,244.0,238.3,184.16
2018,8,1,9,45,17.5,260.5,2.9,20.9,274.5,268.73,207.07
2018,8,1,10,0,22.0,287.0,3.0,21.3,305.0,299.51,229.97
2018,8,1,10,15,26.0,308.5,3.1,21.5,330.5,330.18,252.73
2018,8,1,10,30,30.0,330.0,3.2,21.7,356.0,356.67,272.18
2018,8,1,10,45,33.5,342.0,3.35,21.9,371.5,373.18,284.18
2018,8,1,11,0,37.0,354.0,3.5,22.1,387.0,389.74,296.23
2018,8,1,11,15,77.0,389.0,3.6,22.2,459.5,465.22,353.07
2018,8,1,11,30,117.0,424.0,3.7,22.3,532.0,548.65,414.38
2018,8,1,11,45,137.0,439.0,3.8,22.4,566.5,585.42,440.89
2018,8,1,12,0,157.0,454.0,3.9,22.5,601.0,621.88,467.23
2018,8,1,12,15,178.5,455.5,3.95,22.55,623.0,645.33,484.43
2018,8,1,12,30,200.0,457.0,4.0,22.6,645.0,667.96,501.09
2018,8,1,12,45,199.0,454.0,4.05,22.6,639.5,662.55,497.38
2018,8,1,13,0,198.0,451.0,4.1,22.6,634.0,656.26,493.25
2018,8,1,13,15,205.5,440.5,4.15,22.55,628.0,649.68,489.43
2018,8,1,13,30,213.0,430.0,4.2,22.5,622.0,642.04,484.9
2018,8,1,13,45,347.5,366.0,4.25,22.45,670.0,703.03,533.88
2018,8,1,14,0,482.0,302.0,4.3,22.4,718.0,756.72,576.7
2018,8,1,14,15,683.0,203.0,4.3,22.3,771.0,821.26,628.07
2018,8,1,14,30,884.0,104.0,4.3,22.2,824.0,864.35,659.1
2018,8,1,14,45,876.0,102.0,4.35,22.05,789.5,826.09,633.58
2018,8,1,15,0,868.0,100.0,4.4,21.9,755.0,785.74,606.83
2018,8,1,15,15,856.0,98.0,4.4,21.9,715.0,740.51,575.77
2018,8,1,15,30,844.0,96.0,4.4,21.9,675.0,693.93,543.39
2018,8,1,15,45,828.0,94.0,4.4,21.4,630.5,643.6,507.7
2018,8,1,16,0,812.0,92.0,4.4,20.9,586.0,593.63,470.24
2018,8,1,16,15,790.0,90.0,4.45,20.55,537.5,538.89,427.88
2018,8,1,16,30,768.0,88.0,4.5,20.2,489.0,484.8,384.7
2018,8,1,16,45,738.0,84.5,4.5,19.8,438.0,426.45,336.84
2018,8,1,17,0,708.0,81.0,4.5,19.4,387.0,370.18,289.25
2018,8,1,17,15,667.0,77.5,4.5,18.9,336.0,311.64,238.89
2018,8,1,17,30,626.0,74.0,4.5,18.4,285.0,257.59,191.32
2018,8,1,17,45,565.0,68.5,4.55,17.85,234.5,200.96,142.19
2018,8,1,18,0,504.0,63.0,4.6,17.3,184.0,150.99,99.6
2018,8,1,18,15,423.0,54.5,4.55,16.85,139.0,102.56,61.54
2018,8,1,18,30,342.0,46.0,4.5,16.4,94.0,63.54,34.87
2018,8,1,18,45,229.5,33.0,4.45,15.95,59.5,28.33,16.77
2018,8,1,19,0,117.0,20.0,4.4,15.5,25.0,15.88,0.0
2018,8,1,19,15,58.5,10.0,4.4,15.35,12.5,9.83,0.0
2018,8,1,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,2,5,15,48.0,9.0,3.6,13.4,11.0,8.85,0.0
2018,8,2,5,30,96.0,18.0,3.7,13.7,22.0,17.69,0.0
2018,8,2,5,45,189.5,33.0,3.8,14.0,54.5,26.61,14.89
2018,8,2,6,0,283.0,48.0,3.9,14.3,87.0,58.88,33.73
2018,8,2,6,15,275.5,48.5,3.9,14.65,99.5,76.67,46.9
2018,8,2,6,30,268.0,49.0,3.9,15.0,112.0,93.1,61.81
2018,8,2,6,45,134.0,57.0,3.85,15.35,88.5,86.17,62.71
2018,8,2,7,0,0.0,65.0,3.8,15.7,65.0,62.83,47.7
2018,8,2,7,15,0.0,79.5,3.8,16.1,79.5,76.83,59.31
2018,8,2,7,30,0.0,94.0,3.8,16.5,94.0,90.87,70.74
2018,8,2,7,45,0.0,105.0,3.85,16.95,105.0,101.56,79.22
2018,8,2,8,0,0.0,116.0,3.9,17.4,116.0,112.28,87.61
2018,8,2,8,15,0.5,130.5,3.95,17.75,131.0,126.7,98.96
2018,8,2,8,30,1.0,145.0,4.0,18.1,146.0,141.21,110.26
2018,8,2,8,45,4.0,171.0,4.05,18.5,174.0,168.67,131.88
2018,8,2,9,0,7.0,197.0,4.1,18.9,202.0,196.49,153.51
2018,8,2,9,15,11.0,219.5,4.1,19.2,227.5,221.95,173.12
2018,8,2,9,30,15.0,242.0,4.1,19.5,253.0,247.78,192.83
2018,8,2,9,45,21.0,267.5,4.15,19.85,284.0,278.54,216.22
2018,8,2,10,0,27.0,293.0,4.2,20.2,315.0,314.31,243.18
2018,8,2,10,15,39.5,322.5,4.25,20.4,356.0,356.34,275.0
2018,8,2,10,30,52.0,352.0,4.3,20.6,397.0,399.11,307.02
2018,8,2,10,45,64.5,369.5,4.35,20.8,426.5,430.21,330.1
2018,8,2,11,0,77.0,387.0,4.4,21.0,456.0,461.67,353.32
2018,8,2,11,15,136.0,415.5,4.4,21.1,540.0,556.43,424.4
2018,8,2,11,30,195.0,444.0,4.4,21.2,624.0,645.99,490.01
2018,8,2,11,45,287.0,425.5,4.4,21.3,693.0,727.14,550.12
2018,8,2,12,0,379.0,407.0,4.4,21.4,762.0,801.74,604.69
2018,8,2,12,15,422.5,392.5,4.45,21.45,788.5,837.05,630.25
2018,8,2,12,30,466.0,378.0,4.5,21.5,815.0,864.91,650.95
2018,8,2,12,45,476.0,371.5,4.5,21.5,815.0,865.33,651.55
2018,8,2,13,0,486.0,365.0,4.5,21.5,815.0,863.6,650.91
2018,8,2,13,15,499.5,352.0,4.5,21.45,808.0,856.46,646.97
2018,8,2,13,30,513.0,339.0,4.5,21.4,801.0,846.96,641.44
2018,8,2,13,45,592.5,288.0,4.55,21.35,808.5,858.73,653.46
2018,8,2,14,0,672.0,237.0,4.6,21.3,816.0,864.95,661.43
2018,8,2,14,15,788.5,169.5,4.55,21.15,827.0,877.28,671.12
2018,8,2,14,30,905.0,102.0,4.5,21.0,838.0,879.58,673.69
2018,8,2,14,45,897.5,100.0,4.5,20.85,803.0,840.99,647.94
2018,8,2,15,0,890.0,98.0,4.5,20.7,768.0,800.19,620.65
2018,8,2,15,15,878.5,96.0,4.5,20.7,727.5,754.42,589.13
2018,8,2,15,30,867.0,94.0,4.5,20.7,687.0,707.19,556.19
2018,8,2,15,45,849.5,92.5,4.5,20.2,641.0,655.33,519.34
2018,8,2,16,0,832.0,91.0,4.5,19.7,595.0,603.9,480.58
2018,8,2,16,15,808.0,89.5,4.55,19.35,545.5,547.55,436.75
2018,8,2,16,30,784.0,88.0,4.6,19.0,496.0,491.99,392.17
2018,8,2,16,45,751.5,85.5,4.6,18.7,444.0,432.65,343.09
2018,8,2,17,0,719.0,83.0,4.6,18.4,392.0,374.97,294.01
2018,8,2,17,15,675.5,80.0,4.65,17.95,340.0,316.08,243.12
2018,8,2,17,30,632.0,77.0,4.7,17.5,288.0,261.31,194.76
2018,8,2,17,45,565.0,71.5,4.75,17.05,236.0,202.95,144.15
2018,8,2,18,0,498.0,66.0,4.8,16.6,184.0,151.96,100.82
2018,8,2,18,15,414.0,56.5,4.7,16.2,138.5,102.66,62.15
2018,8,2,18,30,330.0,47.0,4.6,15.8,93.0,62.19,34.38
2018,8,2,18,45,218.0,33.0,4.5,15.45,58.5,27.71,15.95
2018,8,2,19,0,106.0,19.0,4.4,15.1,24.0,15.09,0.0
2018,8,2,19,15,53.0,9.5,4.3,14.95,12.0,9.34,0.0
2018,8,2,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,3,5,15,14.5,5.0,3.2,13.3,5.5,4.91,0.0
2018,8,3,5,30,29.0,10.0,3.3,13.7,11.0,9.83,0.0
2018,8,3,5,45,63.0,26.5,3.35,14.05,33.5,22.34,11.26
2018,8,3,6,0,97.0,43.0,3.4,14.4,56.0,44.27,27.74
2018,8,3,6,15,134.5,67.5,3.3,14.75,94.0,78.02,54.03
2018,8,3,6,30,172.0,92.0,3.2,15.1,132.0,116.59,85.35
2018,8,3,6,45,204.0,115.5,3.15,15.4,174.5,157.57,119.65
2018,8,3,7,0,236.0,139.0,3.1,15.7,217.0,202.32,157.31
2018,8,3,7,15,265.5,161.0,2.95,16.1,262.5,248.41,195.8
2018,8,3,7,30,295.0,183.0,2.8,16.5,308.0,297.64,236.25
2018,8,3,7,45,322.0,202.5,2.65,16.85,355.0,346.3,275.49
2018,8,3,8,0,349.0,222.0,2.5,17.2,402.0,397.45,315.75
2018,8,3,8,15,368.0,233.0,2.4,17.7,439.5,438.03,346.86
2018,8,3,8,30,387.0,244.0,2.3,18.2,477.0,479.8,378.1
2018,8,3,8,45,393.5,253.5,2.25,18.7,506.0,512.92,402.1
2018,8,3,9,0,400.0,263.0,2.2,19.2,535.0,549.44,427.97
2018,8,3,9,15,420.5,272.5,2.2,19.8,573.5,592.58,458.33
2018,8,3,9,30,441.0,282.0,2.2,20.4,612.0,636.23,488.37
2018,8,3,9,45,467.5,286.0,2.2,21.0,651.0,679.53,517.78
2018,8,3,10,0,494.0,290.0,2.2,21.6,690.0,723.2,546.89
2018,8,3,10,15,511.5,299.5,2.2,22.05,726.5,764.6,573.89
2018,8,3,10,30,529.0,309.0,2.2,22.5,763.0,805.28,599.97
2018,8,3,10,45,503.0,327.5,2.2,23.0,768.5,813.64,602.75
2018,8,3,11,0,477.0,346.0,2.2,23.5,774.0,819.0,603.79
2018,8,3,11,15,457.0,360.0,2.25,23.8,775.5,822.81,604.92
2018,8,3,11,30,437.0,374.0,2.3,24.1,777.0,824.19,604.48
2018,8,3,11,45,438.0,378.0,2.4,24.4,785.0,833.99,610.79
2018,8,3,12,0,439.0,382.0,2.5,24.7,793.0,841.95,615.83
2018,8,3,12,15,444.0,381.0,2.65,24.85,796.5,846.94,619.89
2018,8,3,12,30,449.0,380.0,2.8,25.0,800.0,850.02,622.7
2018,8,3,12,45,451.0,375.5,2.95,25.2,794.5,844.61,619.78
2018,8,3,13,0,453.0,371.0,3.1,25.4,789.0,837.26,615.62
2018,8,3,13,15,463.0,360.0,3.25,25.4,781.5,829.16,611.76
2018,8,3,13,30,473.0,349.0,3.4,25.4,774.0,818.91,606.42
2018,8,3,13,45,516.0,319.0,3.55,25.35,772.0,817.97,608.68
2018,8,3,14,0,559.0,289.0,3.7,25.3,770.0,813.19,608.21
2018,8,3,14,15,620.0,252.0,3.8,25.15,768.5,814.63,612.44
2018,8,3,14,30,681.0,215.0,3.9,25.0,767.0,809.37,611.93
2018,8,3,14,45,672.0,208.5,4.05,24.85,733.5,771.48,586.8
2018,8,3,15,0,663.0,202.0,4.2,24.7,700.0,732.15,560.32
2018,8,3,15,15,647.0,196.5,4.2,24.7,660.5,687.38,528.5
2018,8,3,15,30,631.0,191.0,4.2,24.7,621.0,642.13,495.79
2018,8,3,15,45,617.0,182.0,4.3,24.15,579.0,594.47,462.0
2018,8,3,16,0,603.0,173.0,4.4,23.6,537.0,546.66,427.16
2018,8,3,16,15,584.5,163.5,4.4,23.2,492.0,495.9,388.63
2018,8,3,16,30,566.0,154.0,4.4,22.8,447.0,444.3,348.43
2018,8,3,16,45,541.0,143.0,4.45,22.35,399.5,390.93,305.86
2018,8,3,17,0,516.0,132.0,4.5,21.9,352.0,339.45,263.61
2018,8,3,17,15,476.5,120.5,4.5,21.3,303.0,284.59,217.97
2018,8,3,17,30,437.0,109.0,4.5,20.7,254.0,233.68,174.84
2018,8,3,17,45,387.0,95.5,4.5,20.15,207.5,182.57,131.73
2018,8,3,18,0,337.0,82.0,4.5,19.6,161.0,137.02,93.88
2018,8,3,18,15,271.5,65.5,4.4,19.1,119.0,92.54,59.15
2018,8,3,18,30,206.0,49.0,4.3,18.6,77.0,55.68,32.84
2018,8,3,18,45,135.0,32.0,4.2,18.1,47.5,25.92,13.94
2018,8,3,19,0,64.0,15.0,4.1,17.6,18.0,14.74,0.0
2018,8,3,19,15,32.0,7.5,4.0,17.4,9.0,7.37,0.0
2018,8,3,19,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.5,2.4,14.8,5.0,0.0,0.0
2018,8,4,5,30,25.0,9.0,2.5,15.1,10.0,8.85,0.0
2018,8,4,5,45,58.0,25.0,2.6,15.4,31.5,20.97,9.77
2018,8,4,6,0,91.0,41.0,2.7,15.7,53.0,42.03,25.93
2018,8,4,6,15,129.5,65.0,2.7,16.0,90.5,75.02,51.46
2018,8,4,6,30,168.0,89.0,2.7,16.3,128.0,112.96,82.04
2018,8,4,6,45,205.5,113.5,2.65,16.6,172.5,155.85,117.52
2018,8,4,7,0,243.0,138.0,2.6,16.9,217.0,203.19,156.93
2018,8,4,7,15,269.5,155.5,2.6,17.35,257.5,244.3,191.32
2018,8,4,7,30,296.0,173.0,2.6,17.8,298.0,288.16,227.46
2018,8,4,7,45,300.0,186.5,2.6,18.2,327.0,320.54,254.06
2018,8,4,8,0,304.0,200.0,2.6,18.6,356.0,352.92,279.96
2018,8,4,8,15,318.0,219.5,2.65,19.2,397.0,396.74,313.83
2018,8,4,8,30,332.0,239.0,2.7,19.8,438.0,441.44,347.51
2018,8,4,8,45,352.5,254.5,2.8,20.4,480.5,487.11,381.41
2018,8,4,9,0,373.0,270.0,2.9,21.0,523.0,533.89,415.46
2018,8,4,9,15,395.0,280.0,2.95,21.6,562.5,577.11,446.25
2018,8,4,9,30,417.0,290.0,3.0,22.2,602.0,625.51,480.12
2018,8,4,9,45,450.5,292.0,3.1,22.75,643.5,671.67,512.51
2018,8,4,10,0,484.0,294.0,3.2,23.3,685.0,718.73,545.06
2018,8,4,10,15,508.0,300.0,3.35,23.65,723.5,762.01,574.88
2018,8,4,10,30,532.0,306.0,3.5,24.0,762.0,804.95,604.15
2018,8,4,10,45,514.0,323.0,3.6,24.35,773.0,819.32,612.24
2018,8,4,11,0,496.0,340.0,3.7,24.7,784.0,831.02,618.65
2018,8,4,11,15,457.0,360.5,3.85,24.8,775.0,823.37,612.15
2018,8,4,11,30,418.0,381.0,4.0,24.9,766.0,812.7,603.69
2018,8,4,11,45,451.5,373.5,4.15,25.0,792.5,842.86,625.58
2018,8,4,12,0,485.0,366.0,4.3,25.1,819.0,871.58,646.18
2018,8,4,12,15,479.0,371.0,4.4,25.0,818.5,871.78,646.5
2018,8,4,12,30,473.0,376.0,4.5,24.9,818.0,869.91,645.67
2018,8,4,12,45,507.0,356.0,4.65,24.85,826.5,880.29,655.26
2018,8,4,13,0,541.0,336.0,4.8,24.8,835.0,888.01,663.01
2018,8,4,13,15,541.0,330.0,4.9,24.65,822.0,874.14,654.87
2018,8,4,13,30,541.0,324.0,5.0,24.5,809.0,858.15,645.34
2018,8,4,13,45,632.5,267.0,5.05,24.4,820.0,874.69,661.09
2018,8,4,14,0,724.0,210.0,5.1,24.3,831.0,884.05,670.23
2018,8,4,14,15,805.0,162.0,5.2,24.1,831.0,883.23,671.6
2018,8,4,14,30,886.0,114.0,5.3,23.9,831.0,874.41,667.51
2018,8,4,14,45,871.5,114.0,5.35,23.75,793.5,832.65,639.74
2018,8,4,15,0,857.0,114.0,5.4,23.6,756.0,789.24,610.64
2018,8,4,15,15,844.0,111.5,5.4,23.6,715.0,745.12,580.1
2018,8,4,15,30,831.0,109.0,5.4,23.6,674.0,697.28,546.51
2018,8,4,15,45,802.0,111.0,5.35,23.05,626.0,642.6,506.32
2018,8,4,16,0,773.0,113.0,5.3,22.5,578.0,588.6,465.43
2018,8,4,16,15,739.0,113.5,5.3,22.15,527.5,531.3,420.73
2018,8,4,16,30,705.0,114.0,5.3,21.8,477.0,475.81,376.29
2018,8,4,16,45,664.0,110.5,5.25,21.4,424.0,415.37,326.93
2018,8,4,17,0,623.0,107.0,5.2,21.0,371.0,358.3,279.11
2018,8,4,17,15,583.5,99.0,5.1,20.5,320.5,300.98,230.26
2018,8,4,17,30,544.0,91.0,5.0,20.0,270.0,247.52,183.84
2018,8,4,17,45,491.0,81.5,4.9,19.45,221.5,193.58,137.45
2018,8,4,18,0,438.0,72.0,4.8,18.9,173.0,144.57,96.1
2018,8,4,18,15,366.5,59.5,4.65,18.4,129.5,97.53,59.38
2018,8,4,18,30,295.0,47.0,4.5,17.9,86.0,58.69,32.6
2018,8,4,18,45,203.0,32.5,4.35,17.4,54.0,26.12,13.61
2018,8,4,19,0,111.0,18.0,4.2,16.9,22.0,17.69,0.0
2018,8,4,19,15,55.5,9.0,4.15,16.65,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,5,5,15,19.0,7.0,3.35,13.85,7.5,0.0,0.0
2018,8,5,5,30,38.0,14.0,3.5,14.2,15.0,13.76,0.0
2018,8,5,5,45,75.5,29.0,3.6,14.5,37.0,24.11,11.59
2018,8,5,6,0,113.0,44.0,3.7,14.8,59.0,45.69,28.31
2018,8,5,6,15,104.5,51.0,3.65,15.15,69.5,59.36,39.64
2018,8,5,6,30,96.0,58.0,3.6,15.5,80.0,72.03,51.15
2018,8,5,6,45,48.0,69.5,3.5,15.9,80.5,78.04,58.72
2018,8,5,7,0,0.0,81.0,3.4,16.3,81.0,78.16,60.47
2018,8,5,7,15,3.5,104.0,3.3,16.65,105.5,101.59,79.78
2018,8,5,7,30,7.0,127.0,3.2,17.0,130.0,125.51,99.21
2018,8,5,7,45,17.0,152.5,3.1,17.35,161.0,155.26,123.12
2018,8,5,8,0,27.0,178.0,3.0,17.7,192.0,187.62,148.84
2018,8,5,8,15,43.0,204.0,2.95,18.15,228.5,223.91,177.37
2018,8,5,8,30,59.0,230.0,2.9,18.6,265.0,261.87,206.83
2018,8,5,8,45,72.5,252.0,2.85,19.0,298.5,295.77,232.71
2018,8,5,9,0,86.0,274.0,2.8,19.4,332.0,330.85,259.15
2018,8,5,9,15,113.0,298.0,2.8,19.8,379.0,383.08,298.61
2018,8,5,9,30,140.0,322.0,2.8,20.2,426.0,433.62,336.11
2018,8,5,9,45,202.0,338.5,2.85,20.6,497.0,506.81,390.89
2018,8,5,10,0,264.0,355.0,2.9,21.0,568.0,589.03,450.88
2018,8,5,10,15,299.0,361.5,2.95,21.35,611.0,635.59,483.79
2018,8,5,10,30,334.0,368.0,3.0,21.7,654.0,683.15,517.18
2018,8,5,10,45,388.5,361.5,3.05,22.0,702.5,736.06,554.74
2018,8,5,11,0,443.0,355.0,3.1,22.3,751.0,795.88,596.36
2018,8,5,11,15,447.0,362.0,3.15,22.5,767.5,815.27,608.67
2018,8,5,11,30,451.0,369.0,3.2,22.7,784.0,832.98,620.1
2018,8,5,11,45,456.0,372.5,3.25,22.95,795.0,846.36,628.6
2018,8,5,12,0,461.0,376.0,3.3,23.2,806.0,857.88,635.89
2018,8,5,12,15,467.5,375.0,3.35,23.35,811.0,864.38,640.26
2018,8,5,12,30,474.0,374.0,3.4,23.5,816.0,868.88,643.35
2018,8,5,12,45,486.0,366.5,3.45,23.7,816.5,870.14,644.51
2018,8,5,13,0,498.0,359.0,3.5,23.9,817.0,869.19,644.25
2018,8,5,13,15,511.5,345.5,3.55,24.0,809.5,861.28,639.78
2018,8,5,13,30,525.0,332.0,3.6,24.1,802.0,850.94,633.74
2018,8,5,13,45,591.0,288.5,3.65,24.15,805.0,857.21,641.0
2018,8,5,14,0,657.0,245.0,3.7,24.2,808.0,858.48,644.68
2018,8,5,14,15,745.5,192.5,3.75,24.1,810.5,864.01,650.51
2018,8,5,14,30,834.0,140.0,3.8,24.0,813.0,859.65,648.94
2018,8,5,14,45,824.5,137.0,3.9,23.95,778.0,820.17,623.21
2018,8,5,15,0,815.0,134.0,4.0,23.9,743.0,778.83,596.09
2018,8,5,15,15,801.0,131.0,4.0,23.9,702.0,732.52,564.57
2018,8,5,15,30,787.0,128.0,4.0,23.9,661.0,685.14,531.17
2018,8,5,15,45,766.5,125.5,4.05,23.5,615.0,633.23,493.71
2018,8,5,16,0,746.0,123.0,4.1,23.1,569.0,581.59,455.4
2018,8,5,16,15,716.0,120.5,4.1,22.75,519.5,524.62,411.74
2018,8,5,16,30,686.0,118.0,4.1,22.4,470.0,469.24,368.09
2018,8,5,16,45,645.0,114.5,4.05,22.1,417.5,409.77,320.02
2018,8,5,17,0,604.0,111.0,4.0,21.8,365.0,353.69,273.5
2018,8,5,17,15,554.0,104.0,3.95,21.2,313.0,294.8,224.3
2018,8,5,17,30,504.0,97.0,3.9,20.6,261.0,239.82,177.63
2018,8,5,17,45,433.0,87.0,3.85,20.05,210.5,183.62,130.66
2018,8,5,18,0,362.0,77.0,3.8,19.5,160.0,135.33,91.24
2018,8,5,18,15,287.5,61.5,3.75,18.9,117.0,89.56,56.02
2018,8,5,18,30,213.0,46.0,3.7,18.3,74.0,52.44,30.16
2018,8,5,18,45,134.0,29.5,3.65,17.7,44.5,23.02,10.72
2018,8,5,19,0,55.0,13.0,3.6,17.1,15.0,12.78,0.0
2018,8,5,19,15,27.5,6.5,3.6,16.85,7.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,2.45,13.6,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,2.5,13.9,7.0,5.9,0.0
2018,8,6,5,45,39.0,19.0,2.55,14.2,23.5,17.36,6.34
2018,8,6,6,0,62.0,32.0,2.6,14.5,40.0,33.26,19.74
2018,8,6,6,15,91.0,54.5,2.45,14.75,72.0,61.51,42.06
2018,8,6,6,30,120.0,77.0,2.3,15.0,104.0,93.6,68.26
2018,8,6,6,45,148.5,103.0,2.2,15.3,145.0,132.49,100.68
2018,8,6,7,0,177.0,129.0,2.1,15.6,186.0,174.9,136.12
2018,8,6,7,15,204.0,153.5,2.0,16.0,230.5,218.73,172.46
2018,8,6,7,30,231.0,178.0,1.9,16.4,275.0,266.96,211.76
2018,8,6,7,45,257.5,201.0,1.75,16.8,322.0,315.34,250.3
2018,8,6,8,0,284.0,224.0,1.6,17.2,369.0,366.3,289.86
2018,8,6,8,15,307.0,243.0,1.6,17.8,413.5,413.76,325.85
2018,8,6,8,30,330.0,262.0,1.6,18.4,458.0,463.01,362.31
2018,8,6,8,45,352.5,277.0,1.6,19.0,501.5,509.52,395.9
2018,8,6,9,0,375.0,292.0,1.6,19.6,545.0,557.31,429.63
2018,8,6,9,15,396.0,302.0,1.7,20.25,583.5,599.99,459.49
2018,8,6,9,30,417.0,312.0,1.8,20.9,622.0,643.31,489.3
2018,8,6,9,45,441.0,313.5,1.85,21.6,655.5,685.44,517.51
2018,8,6,10,0,465.0,315.0,1.9,22.3,689.0,723.74,542.68
2018,8,6,10,15,470.0,320.0,2.05,22.85,710.0,748.83,559.08
2018,8,6,10,30,475.0,325.0,2.2,23.4,731.0,772.57,574.53
2018,8,6,10,45,464.5,337.5,2.3,23.95,743.0,788.04,583.4
2018,8,6,11,0,454.0,350.0,2.4,24.5,755.0,801.32,590.82
2018,8,6,11,15,450.0,359.5,2.5,24.9,766.5,815.69,599.51
2018,8,6,11,30,446.0,369.0,2.6,25.3,778.0,828.13,606.9
2018,8,6,11,45,448.0,372.5,2.75,25.65,786.5,838.48,613.65
2018,8,6,12,0,450.0,376.0,2.9,26.0,795.0,846.96,619.18
2018,8,6,12,15,455.5,375.5,3.05,26.2,799.5,852.93,623.63
2018,8,6,12,30,461.0,375.0,3.2,26.4,804.0,856.95,626.82
2018,8,6,12,45,469.0,369.0,3.3,26.6,802.5,855.82,626.54
2018,8,6,13,0,477.0,363.0,3.4,26.8,801.0,852.59,624.93
2018,8,6,13,15,490.0,350.5,3.55,26.8,794.0,845.46,621.76
2018,8,6,13,30,503.0,338.0,3.7,26.8,787.0,835.98,617.02
2018,8,6,13,45,559.0,300.0,3.8,26.8,787.5,838.08,621.42
2018,8,6,14,0,615.0,262.0,3.9,26.8,788.0,837.12,623.58
2018,8,6,14,15,690.5,215.0,3.95,26.65,786.5,838.22,627.56
2018,8,6,14,30,766.0,168.0,4.0,26.5,785.0,829.86,623.32
2018,8,6,14,45,760.0,163.5,4.05,26.3,752.5,795.64,601.36
2018,8,6,15,0,754.0,159.0,4.1,26.1,720.0,757.47,576.55
2018,8,6,15,15,739.0,155.5,4.1,26.1,680.0,711.95,545.04
2018,8,6,15,30,724.0,152.0,4.1,26.1,640.0,665.62,511.74
2018,8,6,15,45,696.5,150.0,4.1,25.5,593.5,612.11,473.49
2018,8,6,16,0,669.0,148.0,4.1,24.9,547.0,559.44,434.86
2018,8,6,16,15,628.5,147.0,4.05,24.4,496.5,501.72,391.04
2018,8,6,16,30,588.0,146.0,4.0,23.9,446.0,446.76,348.26
2018,8,6,16,45,533.5,142.0,3.95,23.4,392.5,384.19,298.72
2018,8,6,17,0,479.0,138.0,3.9,22.9,339.0,328.24,253.41
2018,8,6,17,15,428.5,127.0,3.85,22.2,288.5,272.16,207.51
2018,8,6,17,30,378.0,116.0,3.8,21.5,238.0,221.32,165.31
2018,8,6,17,45,311.5,100.5,3.75,20.75,189.0,168.01,121.75
2018,8,6,18,0,245.0,85.0,3.7,20.0,140.0,122.2,85.09
2018,8,6,18,15,189.0,64.0,3.65,19.4,100.0,80.62,52.71
2018,8,6,18,30,133.0,43.0,3.6,18.8,60.0,45.85,27.27
2018,8,6,18,45,82.0,26.0,3.55,18.2,35.0,21.75,9.08
2018,8,6,19,0,31.0,9.0,3.5,17.6,10.0,8.85,0.0
2018,8,6,19,15,15.5,4.5,3.45,17.35,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,5,15,18.5,5.0,2.6,13.8,5.5,0.0,0.0
2018,8,7,5,30,37.0,10.0,2.7,14.1,11.0,9.83,0.0
2018,8,7,5,45,77.0,25.5,2.75,14.4,33.5,21.34,8.4
2018,8,7,6,0,117.0,41.0,2.8,14.7,56.0,42.94,25.92
2018,8,7,6,15,153.0,60.5,2.75,14.95,89.0,73.06,48.96
2018,8,7,6,30,189.0,80.0,2.7,15.2,122.0,107.63,76.94
2018,8,7,6,45,206.0,99.5,2.65,15.5,156.0,142.24,106.61
2018,8,7,7,0,223.0,119.0,2.6,15.8,190.0,178.84,138.12
2018,8,7,7,15,227.5,140.0,2.55,16.2,224.0,214.56,168.8
2018,8,7,7,30,232.0,161.0,2.5,16.6,258.0,250.69,199.12
2018,8,7,7,45,217.0,186.0,2.45,17.0,286.0,280.59,223.69
2018,8,7,8,0,202.0,211.0,2.4,17.4,314.0,310.06,247.01
2018,8,7,8,15,196.0,235.0,2.4,17.85,343.0,341.78,271.39
2018,8,7,8,30,190.0,259.0,2.4,18.3,372.0,372.64,294.44
2018,8,7,8,45,190.5,281.5,2.4,18.7,402.0,405.36,318.55
2018,8,7,9,0,191.0,304.0,2.4,19.1,432.0,437.78,341.94
2018,8,7,9,15,208.0,322.5,2.45,19.4,470.0,477.97,371.4
2018,8,7,9,30,225.0,341.0,2.5,19.7,508.0,519.05,401.05
2018,8,7,9,45,248.5,354.5,2.6,19.95,547.0,566.0,434.97
2018,8,7,10,0,272.0,368.0,2.7,20.2,586.0,609.27,465.86
2018,8,7,10,15,308.5,370.0,2.8,20.35,626.0,652.81,497.39
2018,8,7,10,30,345.0,372.0,2.9,20.5,666.0,697.37,529.34
2018,8,7,10,45,355.0,379.0,3.0,20.7,688.5,723.05,546.91
2018,8,7,11,0,365.0,386.0,3.1,20.9,711.0,747.86,563.92
2018,8,7,11,15,318.5,411.5,3.2,20.9,698.5,736.14,553.98
2018,8,7,11,30,272.0,437.0,3.3,20.9,686.0,721.78,542.39
2018,8,7,11,45,261.5,443.5,3.35,20.95,684.5,721.19,541.58
2018,8,7,12,0,251.0,450.0,3.4,21.0,683.0,719.27,539.8
2018,8,7,12,15,261.5,447.5,3.45,21.05,690.5,727.74,546.17
2018,8,7,12,30,272.0,445.0,3.5,21.1,698.0,735.0,551.68
2018,8,7,12,45,282.5,438.5,3.5,21.15,699.0,736.82,553.33
2018,8,7,13,0,293.0,432.0,3.5,21.2,700.0,737.24,554.09
2018,8,7,13,15,302.0,421.5,3.55,21.2,694.0,730.6,550.31
2018,8,7,13,30,311.0,411.0,3.6,21.2,688.0,722.46,545.55
2018,8,7,13,45,363.5,379.0,3.6,21.2,695.0,731.07,554.04
2018,8,7,14,0,416.0,347.0,3.6,21.2,702.0,741.54,563.57
2018,8,7,14,15,514.0,300.5,3.65,21.1,723.5,767.91,586.09
2018,8,7,14,30,612.0,254.0,3.7,21.0,745.0,788.12,603.91
2018,8,7,14,45,590.5,249.0,3.7,20.9,705.5,742.19,571.54
2018,8,7,15,0,569.0,244.0,3.7,20.8,666.0,697.4,539.9
2018,8,7,15,15,553.0,235.5,3.7,20.8,627.0,653.09,508.06
2018,8,7,15,30,537.0,227.0,3.7,20.8,588.0,608.58,475.53
2018,8,7,15,45,533.0,212.0,3.75,20.35,549.5,565.4,444.54
2018,8,7,16,0,529.0,197.0,3.8,19.9,511.0,521.38,412.04
2018,8,7,16,15,515.0,181.5,3.75,19.6,465.5,470.66,373.01
2018,8,7,16,30,501.0,166.0,3.7,19.3,420.0,420.41,333.36
2018,8,7,16,45,481.5,151.0,3.7,18.95,374.0,368.87,291.71
2018,8,7,17,0,462.0,136.0,3.7,18.6,328.0,318.78,250.12
2018,8,7,17,15,430.5,124.0,3.65,18.15,284.0,269.18,208.16
2018,8,7,17,30,399.0,112.0,3.6,17.7,240.0,222.72,168.15
2018,8,7,17,45,352.5,96.0,3.55,17.25,194.0,172.36,125.38
2018,8,7,18,0,306.0,80.0,3.5,16.8,148.0,127.26,87.69
2018,8,7,18,15,243.0,62.0,3.45,16.45,107.0,83.87,53.72
2018,8,7,18,30,180.0,44.0,3.4,16.1,66.0,47.89,27.85
2018,8,7,18,45,115.5,28.0,3.35,15.7,39.5,23.3,9.29
2018,8,7,19,0,51.0,12.0,3.3,15.3,13.0,11.8,0.0
2018,8,7,19,15,25.5,6.0,3.3,15.15,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,8,5,15,22.5,5.5,2.4,13.8,6.0,0.0,0.0
2018,8,8,5,30,45.0,11.0,2.4,14.2,12.0,10.81,0.0
2018,8,8,5,45,57.0,24.5,2.45,14.55,29.0,20.53,7.1
2018,8,8,6,0,69.0,38.0,2.5,14.9,46.0,38.61,23.77
2018,8,8,6,15,106.5,56.5,2.35,15.3,76.5,64.73,43.92
2018,8,8,6,30,144.0,75.0,2.2,15.7,107.0,95.29,68.38
2018,8,8,6,45,86.0,94.5,2.1,16.05,115.0,110.23,84.08
2018,8,8,7,0,28.0,114.0,2.0,16.4,123.0,117.84,92.68
2018,8,8,7,15,24.5,130.5,1.95,16.85,139.5,134.73,106.63
2018,8,8,7,30,21.0,147.0,1.9,17.3,156.0,150.37,119.16
2018,8,8,7,45,24.0,167.0,1.8,17.7,178.5,172.51,136.63
2018,8,8,8,0,27.0,187.0,1.7,18.1,201.0,196.59,155.33
2018,8,8,8,15,39.5,213.0,1.7,18.55,235.5,231.01,182.0
2018,8,8,8,30,52.0,239.0,1.7,19.0,270.0,266.75,209.28
2018,8,8,8,45,78.0,268.5,1.65,19.45,319.0,316.01,246.69
2018,8,8,9,0,104.0,298.0,1.6,19.9,368.0,367.66,285.11
2018,8,8,9,15,179.0,315.0,1.6,20.3,444.0,449.1,346.26
2018,8,8,9,30,254.0,332.0,1.6,20.7,520.0,537.11,410.38
2018,8,8,9,45,348.5,320.0,1.65,21.15,591.5,612.22,464.83
2018,8,8,10,0,443.0,308.0,1.7,21.6,663.0,698.05,525.47
2018,8,8,10,15,485.0,306.5,1.7,21.95,708.0,748.34,558.99
2018,8,8,10,30,527.0,305.0,1.7,22.3,753.0,799.32,592.67
2018,8,8,10,45,504.5,323.0,1.75,22.6,761.0,810.5,598.17
2018,8,8,11,0,482.0,341.0,1.8,22.9,769.0,818.82,602.14
2018,8,8,11,15,455.0,357.0,1.85,23.15,766.5,818.05,600.19
2018,8,8,11,30,428.0,373.0,1.9,23.4,764.0,814.64,596.58
2018,8,8,11,45,433.5,375.0,1.95,23.6,774.0,826.74,604.53
2018,8,8,12,0,439.0,377.0,2.0,23.8,784.0,837.07,611.19
2018,8,8,12,15,443.0,376.5,2.1,23.95,787.0,841.5,614.6
2018,8,8,12,30,447.0,376.0,2.2,24.1,790.0,844.0,616.82
2018,8,8,12,45,445.5,371.5,2.25,24.2,781.5,835.03,611.19
2018,8,8,13,0,444.0,367.0,2.3,24.3,773.0,824.19,604.44
2018,8,8,13,15,458.0,353.0,2.4,24.3,765.5,816.85,601.24
2018,8,8,13,30,472.0,339.0,2.5,24.3,758.0,807.24,596.46
2018,8,8,13,45,523.5,306.5,2.55,24.3,760.5,811.24,601.78
2018,8,8,14,0,575.0,274.0,2.6,24.3,763.0,810.95,604.06
2018,8,8,14,15,649.0,234.0,2.7,24.2,768.0,820.1,613.83
2018,8,8,14,30,723.0,194.0,2.8,24.1,773.0,821.05,617.11
2018,8,8,14,45,714.0,188.5,2.9,23.95,739.0,782.58,592.53
2018,8,8,15,0,705.0,183.0,3.0,23.8,705.0,742.55,566.05
2018,8,8,15,15,689.0,178.0,3.0,23.8,664.5,696.5,533.73
2018,8,8,15,30,673.0,173.0,3.0,23.8,624.0,649.86,500.39
2018,8,8,15,45,654.5,166.5,3.15,23.25,580.0,599.76,465.31
2018,8,8,16,0,636.0,160.0,3.3,22.7,536.0,549.82,429.17
2018,8,8,16,15,612.5,152.5,3.35,22.3,489.0,496.55,388.87
2018,8,8,16,30,589.0,145.0,3.4,21.9,442.0,444.46,348.28
2018,8,8,16,45,558.0,135.5,3.45,21.45,393.0,386.99,302.47
2018,8,8,17,0,527.0,126.0,3.5,21.0,344.0,333.7,258.67
2018,8,8,17,15,485.5,115.0,3.5,20.4,294.5,278.18,212.35
2018,8,8,17,30,444.0,104.0,3.5,19.8,245.0,226.86,168.77
2018,8,8,17,45,390.0,90.5,3.5,19.25,197.5,174.77,124.9
2018,8,8,18,0,336.0,77.0,3.5,18.7,150.0,128.74,86.89
2018,8,8,18,15,267.0,60.0,3.45,18.15,108.5,84.04,52.47
2018,8,8,18,30,198.0,43.0,3.4,17.6,67.0,47.42,26.81
2018,8,8,18,45,126.5,27.5,3.3,17.1,40.0,21.62,6.94
2018,8,8,19,0,55.0,12.0,3.2,16.6,13.0,11.8,0.0
2018,8,8,19,15,27.5,6.0,3.15,16.35,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.5,1.95,13.45,5.0,0.0,0.0
2018,8,9,5,30,43.0,9.0,2.0,13.8,10.0,8.85,0.0
2018,8,9,5,45,100.5,24.5,2.05,14.2,34.5,20.53,6.18
2018,8,9,6,0,158.0,40.0,2.1,14.6,59.0,43.74,25.35
2018,8,9,6,15,215.0,57.5,2.0,15.0,96.5,76.14,48.83
2018,8,9,6,30,272.0,75.0,1.9,15.4,134.0,116.28,80.39
2018,8,9,6,45,298.5,90.0,1.85,15.85,171.0,153.89,112.51
2018,8,9,7,0,325.0,105.0,1.8,16.3,208.0,194.47,147.52
2018,8,9,7,15,334.0,125.0,1.75,16.85,247.0,236.87,184.02
2018,8,9,7,30,343.0,145.0,1.7,17.4,286.0,278.4,218.9
2018,8,9,7,45,351.5,164.5,1.65,18.0,325.5,321.17,253.64
2018,8,9,8,0,360.0,184.0,1.6,18.6,365.0,364.45,287.65
2018,8,9,8,15,372.0,203.0,1.6,19.15,406.5,409.55,322.17
2018,8,9,8,30,384.0,222.0,1.6,19.7,448.0,455.24,356.13
2018,8,9,8,45,402.0,236.0,1.6,20.2,489.5,503.86,391.5
2018,8,9,9,0,420.0,250.0,1.6,20.7,531.0,549.99,424.2
2018,8,9,9,15,445.0,257.5,1.6,21.25,571.5,595.29,455.73
2018,8,9,9,30,470.0,265.0,1.6,21.8,612.0,641.39,487.13
