Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,6,15,20.0,29.0,2.55,15.8,31.0,30.02,18.36
2018,8,19,6,30,0.0,40.0,2.5,16.2,40.0,38.63,26.82
2018,8,19,6,45,0.0,50.5,2.45,16.6,50.5,48.79,35.61
2018,8,19,7,0,0.0,61.0,2.4,17.0,61.0,58.95,44.21
2018,8,19,7,15,0.0,67.0,2.35,17.4,67.0,64.76,48.99
2018,8,19,7,30,0.0,73.0,2.3,17.8,73.0,70.58,53.65
2018,8,19,7,45,0.0,83.5,2.3,18.15,83.5,80.76,61.85
2018,8,19,8,0,0.0,94.0,2.3,18.5,94.0,90.97,69.94
2018,8,19,8,15,0.0,113.0,2.3,18.9,113.0,109.5,84.7
2018,8,19,8,30,0.0,132.0,2.3,19.3,132.0,128.09,99.28
2018,8,19,8,45,1.5,152.0,2.3,19.7,153.0,148.69,115.32
2018,8,19,9,0,3.0,172.0,2.3,20.1,174.0,169.48,131.31
2018,8,19,9,15,9.0,202.0,2.35,20.45,208.5,203.64,157.78
2018,8,19,9,30,15.0,232.0,2.4,20.8,243.0,238.4,184.32
2018,8,19,9,45,41.0,274.0,2.4,21.2,305.5,306.62,236.64
2018,8,19,10,0,67.0,316.0,2.4,21.6,368.0,373.06,286.36
2018,8,19,10,15,125.5,337.5,2.45,21.85,440.0,454.65,347.72
2018,8,19,10,30,184.0,359.0,2.5,22.1,512.0,533.46,405.69
2018,8,19,10,45,266.0,360.5,2.55,22.4,588.0,622.37,470.43
2018,8,19,11,0,348.0,362.0,2.6,22.7,664.0,707.32,530.93
2018,8,19,11,15,370.0,370.0,2.65,22.85,696.0,743.17,555.16
2018,8,19,11,30,392.0,378.0,2.7,23.0,728.0,778.19,578.99
2018,8,19,11,45,399.0,378.5,2.7,23.2,737.0,796.07,590.31
2018,8,19,12,0,406.0,379.0,2.7,23.4,746.0,805.91,596.44
2018,8,19,12,15,423.5,371.5,2.75,23.45,754.0,816.17,604.08
2018,8,19,12,30,441.0,364.0,2.8,23.5,762.0,824.54,610.48
2018,8,19,12,45,445.0,358.0,2.85,23.6,756.5,819.14,607.19
2018,8,19,13,0,449.0,352.0,2.9,23.7,751.0,811.77,602.71
2018,8,19,13,15,453.5,342.5,2.95,23.65,739.5,799.31,595.26
2018,8,19,13,30,458.0,333.0,3.0,23.6,728.0,784.87,586.47
2018,8,19,13,45,535.0,289.0,3.1,23.5,738.0,799.41,600.38
2018,8,19,14,0,612.0,245.0,3.2,23.4,748.0,810.3,611.47
2018,8,19,14,15,680.5,207.5,3.25,23.25,748.0,812.79,616.2
2018,8,19,14,30,749.0,170.0,3.3,23.1,748.0,808.39,614.73
2018,8,19,14,45,738.0,164.5,3.35,22.9,711.0,766.9,587.43
2018,8,19,15,0,727.0,159.0,3.4,22.7,674.0,723.92,558.71
2018,8,19,15,15,775.5,134.5,3.4,22.7,654.5,701.58,544.09
2018,8,19,15,30,824.0,110.0,3.4,22.7,635.0,674.6,525.33
2018,8,19,15,45,589.0,152.5,3.5,22.1,513.5,532.53,418.28
2018,8,19,16,0,354.0,195.0,3.6,21.5,392.0,403.78,318.6
2018,8,19,16,15,383.0,167.5,3.6,21.1,362.5,375.88,297.63
2018,8,19,16,30,412.0,140.0,3.6,20.7,333.0,340.74,269.63
2018,8,19,16,45,483.5,117.0,3.6,20.25,317.5,324.41,254.89
2018,8,19,17,0,555.0,94.0,3.6,19.8,302.0,301.17,232.67
2018,8,19,17,15,531.5,83.5,3.6,19.25,258.0,250.66,188.6
2018,8,19,17,30,508.0,73.0,3.6,18.7,214.0,202.38,145.74
2018,8,19,17,45,424.5,64.5,3.55,18.1,165.0,146.8,99.45
2018,8,19,18,0,341.0,56.0,3.5,17.5,116.0,100.02,62.42
2018,8,19,18,15,261.0,42.5,3.45,17.1,79.5,59.33,32.87
2018,8,19,18,30,181.0,29.0,3.4,16.7,43.0,27.73,10.29
2018,8,19,18,45,104.5,17.5,3.3,16.3,24.0,17.2,0.0
2018,8,19,19,0,28.0,6.0,3.2,15.9,5.0,0.0,0.0
2018,8,19,19,15,14.0,3.0,3.15,15.75,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,5,15,10.5,2.5,2.5,14.55,2.5,0.0,0.0
2018,8,20,5,30,21.0,5.0,2.6,14.8,5.0,4.91,0.0
2018,8,20,5,45,81.0,19.0,2.65,15.05,25.5,18.68,0.0
2018,8,20,6,0,141.0,33.0,2.7,15.3,46.0,33.76,16.59
2018,8,20,6,15,130.5,35.5,2.7,15.6,53.5,45.79,26.87
2018,8,20,6,30,120.0,38.0,2.7,15.9,61.0,55.1,35.43
2018,8,20,6,45,60.0,39.0,2.65,16.15,50.5,50.86,35.12
2018,8,20,7,0,0.0,40.0,2.6,16.4,40.0,38.62,27.16
2018,8,20,7,15,0.0,46.0,2.55,16.75,46.0,44.43,32.02
2018,8,20,7,30,0.0,52.0,2.5,17.1,52.0,50.24,36.79
2018,8,20,7,45,0.0,69.0,2.4,17.4,69.0,66.7,50.37
2018,8,20,8,0,0.0,86.0,2.3,17.7,86.0,83.19,63.77
2018,8,20,8,15,0.0,108.0,2.3,18.05,108.0,104.63,81.02
2018,8,20,8,30,0.0,130.0,2.3,18.4,130.0,126.15,98.08
2018,8,20,8,45,0.5,145.0,2.3,18.8,145.5,141.19,109.7
2018,8,20,9,0,1.0,160.0,2.3,19.2,161.0,156.32,121.28
2018,8,20,9,15,2.0,164.5,2.3,19.5,166.0,161.54,124.97
2018,8,20,9,30,3.0,169.0,2.3,19.8,171.0,166.85,128.76
2018,8,20,9,45,4.5,180.5,2.35,20.1,184.0,179.54,138.38
2018,8,20,10,0,6.0,192.0,2.4,20.4,197.0,192.36,148.02
2018,8,20,10,15,22.5,239.5,2.45,20.6,258.0,258.6,199.48
2018,8,20,10,30,39.0,287.0,2.5,20.8,319.0,322.68,248.17
2018,8,20,10,45,46.5,309.0,2.55,21.0,348.5,353.31,270.77
2018,8,20,11,0,54.0,331.0,2.6,21.2,378.0,384.18,293.48
2018,8,20,11,15,47.5,340.5,2.65,21.3,382.0,388.86,296.25
2018,8,20,11,30,41.0,350.0,2.7,21.4,386.0,393.15,298.87
2018,8,20,11,45,49.0,350.5,2.8,21.5,394.0,402.0,305.68
2018,8,20,12,0,57.0,351.0,2.9,21.6,402.0,410.73,312.41
2018,8,20,12,15,70.0,365.5,2.95,21.6,428.5,438.68,333.45
2018,8,20,12,30,83.0,380.0,3.0,21.6,455.0,466.32,354.1
2018,8,20,12,45,90.0,384.5,3.1,21.6,465.0,477.22,362.44
2018,8,20,13,0,97.0,389.0,3.2,21.6,475.0,487.6,370.52
2018,8,20,13,15,93.5,379.0,3.25,21.55,460.5,472.32,359.6
2018,8,20,13,30,90.0,369.0,3.3,21.5,446.0,456.78,348.6
2018,8,20,13,45,220.5,322.5,3.35,21.4,505.0,539.19,414.61
2018,8,20,14,0,351.0,276.0,3.4,21.3,564.0,607.46,468.84
2018,8,20,14,15,507.5,230.0,3.45,21.1,629.0,683.54,528.71
2018,8,20,14,30,664.0,184.0,3.5,20.9,694.0,751.33,581.4
2018,8,20,14,45,619.5,184.0,3.55,20.7,642.0,691.76,538.42
2018,8,20,15,0,575.0,184.0,3.6,20.5,590.0,633.44,496.27
2018,8,20,15,15,544.5,184.5,3.6,20.5,550.5,587.37,462.05
2018,8,20,15,30,514.0,185.0,3.6,20.5,511.0,540.16,426.4
2018,8,20,15,45,503.5,171.5,3.65,19.95,470.5,494.95,393.04
2018,8,20,16,0,493.0,158.0,3.7,19.4,430.0,449.59,358.61
2018,8,20,16,15,545.0,138.0,3.7,19.0,412.5,432.57,345.21
2018,8,20,16,30,597.0,118.0,3.7,18.6,395.0,407.19,323.93
2018,8,20,16,45,535.0,114.0,3.75,18.2,340.0,343.49,271.45
2018,8,20,17,0,473.0,110.0,3.8,17.8,285.0,284.34,221.89
2018,8,20,17,15,440.5,96.0,3.75,17.35,239.0,232.36,177.03
2018,8,20,17,30,408.0,82.0,3.7,16.9,193.0,183.75,134.49
2018,8,20,17,45,365.0,68.5,3.7,16.4,152.0,137.17,94.37
2018,8,20,18,0,322.0,55.0,3.7,15.9,111.0,95.53,59.87
2018,8,20,18,15,234.5,41.0,3.65,15.6,74.5,55.15,30.67
2018,8,20,18,30,147.0,27.0,3.6,15.3,38.0,24.72,7.81
2018,8,20,18,45,80.0,14.5,3.5,15.05,20.0,14.25,0.0
2018,8,20,19,0,13.0,2.0,3.4,14.8,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,3.35,14.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,5,15,5.0,1.5,2.55,14.45,1.5,0.0,0.0
2018,8,21,5,30,10.0,3.0,2.6,14.7,3.0,0.0,0.0
2018,8,21,5,45,10.0,7.0,2.65,14.9,7.5,6.88,0.0
2018,8,21,6,0,10.0,11.0,2.7,15.1,12.0,11.03,2.23
2018,8,21,6,15,5.0,18.0,2.65,15.35,18.5,17.96,8.99
2018,8,21,6,30,0.0,25.0,2.6,15.6,25.0,24.12,14.67
2018,8,21,6,45,0.0,36.0,2.6,15.8,36.0,34.75,23.86
2018,8,21,7,0,0.0,47.0,2.6,16.0,47.0,45.4,32.95
2018,8,21,7,15,0.0,65.0,2.5,16.35,65.0,62.83,47.59
2018,8,21,7,30,0.0,83.0,2.4,16.7,83.0,80.28,62.02
2018,8,21,7,45,0.0,98.0,2.3,17.0,98.0,94.87,73.85
2018,8,21,8,0,0.0,113.0,2.2,17.3,113.0,109.51,85.54
2018,8,21,8,15,1.5,135.5,2.2,17.6,136.5,132.35,103.78
2018,8,21,8,30,3.0,158.0,2.2,17.9,160.0,155.42,121.94
2018,8,21,8,45,6.5,181.5,2.15,18.25,185.5,180.99,141.86
2018,8,21,9,0,10.0,205.0,2.1,18.6,211.0,206.95,161.83
2018,8,21,9,15,11.0,215.5,2.1,18.9,223.0,218.54,170.3
2018,8,21,9,30,12.0,226.0,2.1,19.2,235.0,230.2,178.82
2018,8,21,9,45,10.5,224.0,2.15,19.5,232.0,227.48,176.11
2018,8,21,10,0,9.0,222.0,2.2,19.8,229.0,224.63,173.38
2018,8,21,10,15,10.0,231.5,2.25,20.05,239.5,235.27,181.22
2018,8,21,10,30,11.0,241.0,2.3,20.3,250.0,245.94,189.04
2018,8,21,10,45,12.5,253.0,2.35,20.5,263.5,259.6,199.19
2018,8,21,11,0,14.0,265.0,2.4,20.7,277.0,273.29,209.32
2018,8,21,11,15,14.0,268.5,2.45,20.85,280.5,277.07,211.9
2018,8,21,11,30,14.0,272.0,2.5,21.0,284.0,280.79,214.5
2018,8,21,11,45,14.5,277.5,2.55,21.15,290.0,286.95,218.99
2018,8,21,12,0,15.0,283.0,2.6,21.3,296.0,293.04,223.45
2018,8,21,12,15,15.5,286.5,2.65,21.35,300.0,297.07,226.47
2018,8,21,12,30,16.0,290.0,2.7,21.4,304.0,301.02,229.47
2018,8,21,12,45,17.0,293.5,2.75,21.4,308.5,305.38,232.89
2018,8,21,13,0,18.0,297.0,2.8,21.4,313.0,309.65,236.27
2018,8,21,13,15,21.0,307.0,2.85,21.35,325.5,322.25,246.09
2018,8,21,13,30,24.0,317.0,2.9,21.3,338.0,334.7,255.78
2018,8,21,13,45,27.0,318.0,2.9,21.25,340.5,344.45,263.46
2018,8,21,14,0,30.0,319.0,2.9,21.2,343.0,347.23,265.97
2018,8,21,14,15,36.5,316.0,2.95,21.05,344.5,348.63,267.83
2018,8,21,14,30,43.0,313.0,3.0,20.9,346.0,349.51,269.32
2018,8,21,14,45,60.0,310.5,3.0,20.75,354.0,358.64,277.4
2018,8,21,15,0,77.0,308.0,3.0,20.6,362.0,366.35,284.35
2018,8,21,15,15,95.5,293.5,3.0,20.6,356.5,361.27,281.5
2018,8,21,15,30,114.0,279.0,3.0,20.6,351.0,358.5,280.32
2018,8,21,15,45,136.0,257.5,3.0,20.05,337.0,344.36,270.95
2018,8,21,16,0,158.0,236.0,3.0,19.5,323.0,327.9,259.44
2018,8,21,16,15,188.0,210.5,3.0,19.2,304.0,309.21,245.53
2018,8,21,16,30,218.0,185.0,3.0,18.9,285.0,289.65,230.18
2018,8,21,16,45,245.0,163.5,2.95,18.55,263.5,266.53,211.09
2018,8,21,17,0,272.0,142.0,2.9,18.2,242.0,240.22,188.38
2018,8,21,17,15,250.5,127.0,2.9,17.85,208.0,202.26,156.17
2018,8,21,17,30,229.0,112.0,2.9,17.5,174.0,166.54,125.51
2018,8,21,17,45,186.0,88.0,2.85,17.15,131.0,120.51,87.29
2018,8,21,18,0,143.0,64.0,2.8,16.8,88.0,79.69,54.19
2018,8,21,18,15,99.0,42.5,2.75,16.65,56.5,46.5,28.32
2018,8,21,18,30,55.0,21.0,2.7,16.5,25.0,18.95,3.85
2018,8,21,18,45,30.0,11.5,2.7,16.3,13.5,11.3,0.0
2018,8,21,19,0,5.0,2.0,2.7,16.1,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.65,16.05,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,22,5,15,2.0,1.0,1.15,14.9,1.0,0.0,0.0
2018,8,22,5,30,4.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,8,22,5,45,4.0,9.0,1.3,15.5,9.0,8.85,0.0
2018,8,22,6,0,4.0,16.0,1.4,15.8,16.0,15.57,5.42
2018,8,22,6,15,2.0,28.5,1.4,16.05,28.5,27.7,17.05
2018,8,22,6,30,0.0,41.0,1.4,16.3,41.0,39.61,27.58
2018,8,22,6,45,0.0,52.5,1.4,16.55,52.5,50.72,37.21
2018,8,22,7,0,0.0,64.0,1.4,16.8,64.0,61.84,46.67
2018,8,22,7,15,0.0,66.5,1.4,17.1,66.5,64.28,48.65
2018,8,22,7,30,0.0,69.0,1.4,17.4,69.0,66.7,50.52
2018,8,22,7,45,0.0,79.0,1.4,17.65,79.0,76.4,58.36
2018,8,22,8,0,0.0,89.0,1.4,17.9,89.0,86.12,66.11
2018,8,22,8,15,0.0,103.5,1.4,18.2,103.5,100.25,77.35
2018,8,22,8,30,0.0,118.0,1.4,18.5,118.0,114.42,88.47
2018,8,22,8,45,0.0,128.5,1.45,18.8,128.5,124.71,96.36
2018,8,22,9,0,0.0,139.0,1.5,19.1,139.0,135.02,104.2
2018,8,22,9,15,1.0,151.5,1.55,19.45,152.0,148.05,114.16
2018,8,22,9,30,2.0,164.0,1.6,19.8,165.0,161.18,124.12
2018,8,22,9,45,3.0,173.0,1.65,20.1,175.0,170.97,131.41
2018,8,22,10,0,4.0,182.0,1.7,20.4,185.0,180.83,138.74
2018,8,22,10,15,8.0,210.5,1.8,20.7,217.0,212.69,163.21
2018,8,22,10,30,12.0,239.0,1.9,21.0,249.0,244.87,187.58
2018,8,22,10,45,13.0,250.0,1.95,21.25,261.0,257.09,196.45
2018,8,22,11,0,14.0,261.0,2.0,21.5,273.0,269.33,205.38
2018,8,22,11,15,14.5,266.0,2.1,21.7,278.5,275.08,209.48
2018,8,22,11,30,15.0,271.0,2.2,21.9,284.0,280.79,213.59
2018,8,22,11,45,17.0,289.5,2.25,22.1,304.5,301.45,228.93
2018,8,22,12,0,19.0,308.0,2.3,22.3,325.0,322.11,244.15
2018,8,22,12,15,40.0,338.0,2.4,22.35,374.0,380.78,288.43
2018,8,22,12,30,61.0,368.0,2.5,22.4,423.0,432.38,326.86
2018,8,22,12,45,169.0,379.5,2.6,22.45,529.0,556.99,420.83
2018,8,22,13,0,277.0,391.0,2.7,22.5,635.0,678.71,509.58
2018,8,22,13,15,308.0,383.5,2.75,22.45,650.0,695.83,522.22
2018,8,22,13,30,339.0,376.0,2.8,22.4,665.0,710.7,534.03
2018,8,22,13,45,423.0,329.5,2.9,22.35,680.0,737.16,556.21
2018,8,22,14,0,507.0,283.0,3.0,22.3,695.0,752.09,570.31
2018,8,22,14,15,649.0,217.0,3.0,22.1,724.0,792.52,603.44
2018,8,22,14,30,791.0,151.0,3.0,21.9,753.0,817.62,622.9
2018,8,22,14,45,782.5,146.5,3.05,21.7,718.0,777.81,596.67
2018,8,22,15,0,774.0,142.0,3.1,21.5,683.0,736.19,569.31
2018,8,22,15,15,757.5,138.0,3.1,21.5,640.5,688.97,536.0
2018,8,22,15,30,741.0,134.0,3.1,21.5,598.0,639.67,499.92
2018,8,22,15,45,721.5,129.0,3.15,20.9,552.5,587.05,461.75
2018,8,22,16,0,702.0,124.0,3.2,20.3,507.0,534.58,422.45
2018,8,22,16,15,675.0,118.5,3.2,19.9,458.0,478.11,378.34
2018,8,22,16,30,648.0,113.0,3.2,19.5,409.0,423.12,334.05
2018,8,22,16,45,611.0,106.0,3.2,19.1,358.0,364.26,285.47
2018,8,22,17,0,574.0,99.0,3.2,18.7,307.0,308.58,238.19
2018,8,22,17,15,522.0,90.5,3.15,18.2,256.5,250.37,188.35
2018,8,22,17,30,470.0,82.0,3.1,17.7,206.0,196.57,141.88
2018,8,22,17,45,398.0,69.5,3.1,17.2,158.5,142.12,96.36
2018,8,22,18,0,326.0,57.0,3.1,16.7,111.0,95.97,59.66
2018,8,22,18,15,235.5,42.0,3.0,16.4,73.5,54.62,30.06
2018,8,22,18,30,145.0,27.0,2.9,16.1,36.0,23.51,3.61
2018,8,22,18,45,80.0,15.5,2.8,15.8,19.5,15.24,0.0
2018,8,22,19,0,15.0,4.0,2.7,15.5,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.65,15.4,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.3,14.55,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.4,14.9,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.5,15.25,10.0,9.83,0.0
2018,8,23,6,0,0.0,18.0,2.6,15.6,18.0,17.37,6.44
2018,8,23,6,15,0.0,34.5,2.6,15.9,34.5,33.24,21.6
2018,8,23,6,30,0.0,51.0,2.6,16.2,51.0,49.11,35.46
2018,8,23,6,45,1.0,71.5,2.65,16.45,72.0,69.12,52.57
2018,8,23,7,0,2.0,92.0,2.7,16.7,93.0,89.38,69.66
2018,8,23,7,15,2.5,107.5,2.65,16.95,108.5,104.84,82.47
2018,8,23,7,30,3.0,123.0,2.6,17.2,124.0,120.37,95.09
2018,8,23,7,45,5.5,140.5,2.55,17.45,143.0,138.82,109.86
2018,8,23,8,0,8.0,158.0,2.5,17.7,162.0,157.57,124.67
2018,8,23,8,15,14.0,179.5,2.45,18.0,187.0,182.46,144.25
2018,8,23,8,30,20.0,201.0,2.4,18.3,212.0,208.0,164.09
2018,8,23,8,45,22.5,219.0,2.35,18.55,232.5,228.44,179.62
2018,8,23,9,0,25.0,237.0,2.3,18.8,253.0,249.1,195.17
2018,8,23,9,15,30.5,259.5,2.35,19.05,280.5,280.96,219.37
2018,8,23,9,30,36.0,282.0,2.4,19.3,308.0,309.6,240.79
2018,8,23,9,45,36.0,296.5,2.4,19.6,323.5,326.03,252.46
2018,8,23,10,0,36.0,311.0,2.4,19.9,339.0,342.38,264.04
2018,8,23,10,15,48.5,335.5,2.45,20.1,374.5,379.84,291.98
2018,8,23,10,30,61.0,360.0,2.5,20.3,410.0,417.97,320.03
2018,8,23,10,45,74.5,381.0,2.55,20.5,443.5,453.89,346.23
2018,8,23,11,0,88.0,402.0,2.6,20.7,477.0,490.21,372.49
2018,8,23,11,15,74.0,398.5,2.65,20.8,462.5,474.83,360.34
2018,8,23,11,30,60.0,395.0,2.7,20.9,448.0,458.73,347.92
2018,8,23,11,45,54.5,392.0,2.7,21.0,440.5,450.88,341.81
2018,8,23,12,0,49.0,389.0,2.7,21.1,433.0,442.7,335.45
2018,8,23,12,15,70.5,404.5,2.75,21.15,467.5,480.11,363.59
2018,8,23,12,30,92.0,420.0,2.8,21.2,502.0,517.19,391.08
2018,8,23,12,45,152.0,420.0,2.9,21.25,554.0,582.84,440.54
2018,8,23,13,0,212.0,420.0,3.0,21.3,606.0,638.73,482.36
2018,8,23,13,15,300.5,390.0,3.05,21.25,648.5,695.32,525.57
2018,8,23,13,30,389.0,360.0,3.1,21.2,691.0,740.26,560.28
2018,8,23,13,45,484.5,314.5,3.15,21.15,715.0,777.24,589.58
2018,8,23,14,0,580.0,269.0,3.2,21.1,739.0,801.48,610.01
2018,8,23,14,15,610.5,249.0,3.25,20.95,727.0,790.92,604.45
2018,8,23,14,30,641.0,229.0,3.3,20.8,715.0,775.08,595.33
2018,8,23,14,45,629.0,221.5,3.35,20.65,679.0,734.14,567.19
2018,8,23,15,0,617.0,214.0,3.4,20.5,643.0,692.09,537.89
2018,8,23,15,15,598.5,206.5,3.4,20.5,601.5,642.73,502.16
2018,8,23,15,30,580.0,199.0,3.4,20.5,560.0,595.25,467.11
2018,8,23,15,45,559.0,189.5,3.5,19.95,515.5,544.39,429.94
2018,8,23,16,0,538.0,180.0,3.6,19.4,471.0,494.22,392.2
2018,8,23,16,15,511.0,168.5,3.7,19.05,423.5,439.89,349.83
2018,8,23,16,30,484.0,157.0,3.8,18.7,376.0,387.4,307.74
2018,8,23,16,45,449.5,143.5,3.85,18.3,327.5,331.95,262.27
2018,8,23,17,0,415.0,130.0,3.9,17.9,279.0,279.7,218.37
2018,8,23,17,15,369.0,114.5,3.9,17.5,231.0,225.5,172.43
2018,8,23,17,30,323.0,99.0,3.9,17.1,183.0,176.3,130.45
2018,8,23,17,45,266.5,79.5,3.9,16.7,138.5,125.99,88.51
2018,8,23,18,0,210.0,60.0,3.9,16.3,94.0,83.32,54.27
2018,8,23,18,15,142.0,41.0,3.85,16.05,60.0,47.18,27.21
2018,8,23,18,30,74.0,22.0,3.8,15.8,26.0,19.25,0.0
2018,8,23,18,45,37.0,11.0,3.75,15.55,13.0,10.81,0.0
2018,8,23,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,5,15,4.5,1.5,2.95,14.2,1.5,0.0,0.0
2018,8,24,5,30,9.0,3.0,3.0,14.4,3.0,0.0,0.0
2018,8,24,5,45,9.0,10.0,3.1,14.6,10.5,9.83,0.0
2018,8,24,6,0,9.0,17.0,3.2,14.8,18.0,16.81,5.55
2018,8,24,6,15,4.5,32.5,3.15,15.05,33.0,31.75,20.23
2018,8,24,6,30,0.0,48.0,3.1,15.3,48.0,46.26,33.18
2018,8,24,6,45,0.0,68.0,3.05,15.5,68.0,65.57,49.82
2018,8,24,7,0,0.0,88.0,3.0,15.7,88.0,85.01,66.34
2018,8,24,7,15,0.0,98.5,2.95,16.05,98.5,95.32,74.88
2018,8,24,7,30,0.0,109.0,2.9,16.4,109.0,105.61,83.21
2018,8,24,7,45,0.0,119.0,2.8,16.7,119.0,115.41,90.97
2018,8,24,8,0,0.0,129.0,2.7,17.0,129.0,125.21,98.6
2018,8,24,8,15,0.5,143.0,2.65,17.35,143.5,139.23,109.56
2018,8,24,8,30,1.0,157.0,2.6,17.7,158.0,153.33,120.44
2018,8,24,8,45,2.5,170.0,2.55,18.05,172.0,167.16,131.01
2018,8,24,9,0,4.0,183.0,2.5,18.4,186.0,181.16,141.62
2018,8,24,9,15,7.0,201.0,2.5,18.7,206.0,201.35,157.12
2018,8,24,9,30,10.0,219.0,2.5,19.0,226.0,221.82,172.69
2018,8,24,9,45,13.0,239.0,2.5,19.35,248.5,244.54,189.82
2018,8,24,10,0,16.0,259.0,2.5,19.7,271.0,267.49,206.97
2018,8,24,10,15,23.0,287.0,2.55,19.95,305.5,302.15,233.14
2018,8,24,10,30,30.0,315.0,2.6,20.2,340.0,343.8,264.25
2018,8,24,10,45,37.0,338.0,2.65,20.45,369.5,374.93,287.14
2018,8,24,11,0,44.0,361.0,2.7,20.7,399.0,406.32,310.06
2018,8,24,11,15,56.0,376.5,2.8,20.85,425.5,434.82,331.15
2018,8,24,11,30,68.0,392.0,2.9,21.0,452.0,463.47,352.25
2018,8,24,11,45,90.5,407.0,2.95,21.15,487.5,501.84,380.65
2018,8,24,12,0,113.0,422.0,3.0,21.3,523.0,548.28,414.48
2018,8,24,12,15,194.5,413.5,3.1,21.35,587.0,619.52,468.47
2018,8,24,12,30,276.0,405.0,3.2,21.4,651.0,697.67,526.22
2018,8,24,12,45,336.0,386.5,3.3,21.45,683.0,734.45,554.0
2018,8,24,13,0,396.0,368.0,3.4,21.5,715.0,768.79,580.19
2018,8,24,13,15,403.5,357.5,3.45,21.45,705.0,765.28,578.35
2018,8,24,13,30,411.0,347.0,3.5,21.4,695.0,753.24,570.98
2018,8,24,13,45,456.5,319.5,3.6,21.35,696.0,756.35,575.8
2018,8,24,14,0,502.0,292.0,3.7,21.3,697.0,755.56,577.73
2018,8,24,14,15,568.0,260.0,3.75,21.15,702.0,763.32,586.2
2018,8,24,14,30,634.0,228.0,3.8,21.0,707.0,767.21,591.69
2018,8,24,14,45,617.5,223.0,3.85,20.85,670.5,725.44,562.41
2018,8,24,15,0,601.0,218.0,3.9,20.7,634.0,681.1,531.07
2018,8,24,15,15,582.0,211.0,3.9,20.7,593.5,634.47,497.0
2018,8,24,15,30,563.0,204.0,3.9,20.7,553.0,587.85,462.31
2018,8,24,15,45,538.5,195.5,3.95,20.15,508.0,536.59,424.41
2018,8,24,16,0,514.0,187.0,4.0,19.6,463.0,486.4,386.32
2018,8,24,16,15,484.5,175.5,4.0,19.25,415.5,431.97,343.61
2018,8,24,16,30,455.0,164.0,4.0,18.9,368.0,379.7,301.57
2018,8,24,16,45,418.0,150.0,3.95,18.5,319.5,324.32,256.16
2018,8,24,17,0,381.0,136.0,3.9,18.1,271.0,272.46,212.74
2018,8,24,17,15,336.5,118.0,3.9,17.7,223.0,216.88,165.91
2018,8,24,17,30,292.0,100.0,3.9,17.3,175.0,167.98,124.4
2018,8,24,17,45,238.0,79.5,3.85,16.85,131.5,120.06,84.59
2018,8,24,18,0,184.0,59.0,3.8,16.4,88.0,78.57,51.37
2018,8,24,18,15,123.0,39.0,3.7,16.1,55.0,43.68,24.87
2018,8,24,18,30,62.0,19.0,3.6,15.8,22.0,16.4,0.0
2018,8,24,18,45,31.0,9.5,3.5,15.5,11.0,9.34,0.0
2018,8,24,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,5,15,0.0,1.0,2.05,12.8,1.0,0.0,0.0
2018,8,25,5,30,0.0,2.0,2.1,13.2,2.0,0.0,0.0
2018,8,25,5,45,49.5,15.0,2.15,13.65,19.0,14.74,0.0
2018,8,25,6,0,99.0,28.0,2.2,14.1,36.0,27.8,10.86
2018,8,25,6,15,200.5,46.0,2.2,14.45,77.0,60.88,36.39
2018,8,25,6,30,302.0,64.0,2.2,14.8,118.0,106.5,70.22
2018,8,25,6,45,219.0,77.5,2.2,15.2,123.5,121.1,87.7
2018,8,25,7,0,136.0,91.0,2.2,15.6,129.0,125.28,95.8
2018,8,25,7,15,72.0,107.0,2.15,16.0,127.5,127.57,100.21
2018,8,25,7,30,8.0,123.0,2.1,16.4,126.0,122.32,96.88
2018,8,25,7,45,7.0,138.0,2.0,16.8,141.0,137.08,108.65
2018,8,25,8,0,6.0,153.0,1.9,17.2,156.0,151.74,120.07
2018,8,25,8,15,19.0,181.5,1.9,17.65,192.0,187.21,148.2
2018,8,25,8,30,32.0,210.0,1.9,18.1,228.0,227.05,179.32
2018,8,25,8,45,68.0,241.0,1.85,18.55,283.0,283.11,223.02
2018,8,25,9,0,104.0,272.0,1.8,19.0,338.0,342.56,268.4
2018,8,25,9,15,223.5,279.0,1.75,19.35,433.0,445.8,347.9
2018,8,25,9,30,343.0,286.0,1.7,19.7,528.0,559.19,431.96
2018,8,25,9,45,406.5,283.0,1.65,20.1,584.0,626.26,479.16
2018,8,25,10,0,470.0,280.0,1.6,20.5,640.0,691.39,524.23
2018,8,25,10,15,490.5,285.5,1.65,20.85,674.0,730.4,550.21
2018,8,25,10,30,511.0,291.0,1.7,21.2,708.0,768.84,575.71
2018,8,25,10,45,485.0,311.0,1.7,21.55,715.0,778.76,579.91
2018,8,25,11,0,459.0,331.0,1.7,21.9,722.0,785.68,582.34
2018,8,25,11,15,445.0,342.5,1.8,22.15,727.0,792.51,586.34
2018,8,25,11,30,431.0,354.0,1.9,22.4,732.0,797.1,588.85
2018,8,25,11,45,444.0,352.5,1.95,22.65,744.5,812.49,599.16
2018,8,25,12,0,457.0,351.0,2.0,22.9,757.0,826.13,608.2
2018,8,25,12,15,468.0,347.5,2.15,23.0,763.0,833.81,614.54
2018,8,25,12,30,479.0,344.0,2.3,23.1,769.0,839.44,619.57
2018,8,25,12,45,486.0,337.5,2.45,23.25,765.0,835.91,618.38
2018,8,25,13,0,493.0,331.0,2.6,23.4,761.0,830.19,615.76
2018,8,25,13,15,500.0,320.5,2.75,23.3,749.5,818.13,609.53
2018,8,25,13,30,507.0,310.0,2.9,23.2,738.0,803.83,601.73
2018,8,25,13,45,552.5,280.5,3.1,23.15,735.0,802.5,604.18
2018,8,25,14,0,598.0,251.0,3.3,23.1,732.0,798.81,604.74
2018,8,25,14,15,670.0,215.0,3.4,22.9,734.5,805.17,612.69
2018,8,25,14,30,742.0,179.0,3.5,22.7,737.0,804.41,614.68
2018,8,25,14,45,729.0,175.0,3.65,22.45,700.5,762.77,587.52
2018,8,25,15,0,716.0,171.0,3.8,22.2,664.0,719.81,558.21
2018,8,25,15,15,698.0,166.0,3.8,22.2,621.5,671.22,523.02
2018,8,25,15,30,680.0,161.0,3.8,22.2,579.0,622.22,486.85
2018,8,25,15,45,657.0,154.5,3.9,21.45,532.5,568.51,447.87
2018,8,25,16,0,634.0,148.0,4.0,20.7,486.0,515.44,408.1
2018,8,25,16,15,603.0,141.5,4.0,20.2,437.5,459.19,364.02
2018,8,25,16,30,572.0,135.0,4.0,19.7,389.0,403.38,319.07
2018,8,25,16,45,532.0,123.5,4.0,19.25,336.5,343.11,269.43
2018,8,25,17,0,492.0,112.0,4.0,18.8,284.0,286.55,221.65
2018,8,25,17,15,430.0,101.0,3.95,18.25,233.5,228.01,172.1
2018,8,25,17,30,368.0,90.0,3.9,17.7,183.0,176.22,128.16
2018,8,25,17,45,299.5,73.0,3.85,17.2,137.0,124.47,85.41
2018,8,25,18,0,231.0,56.0,3.8,16.7,91.0,80.77,51.04
2018,8,25,18,15,159.5,38.0,3.75,16.4,58.0,44.09,23.79
2018,8,25,18,30,88.0,20.0,3.7,16.1,25.0,16.86,0.0
2018,8,25,18,45,44.0,10.0,3.6,15.75,12.5,9.83,0.0
2018,8,25,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,5,15,5.5,1.0,2.4,12.7,1.0,0.0,0.0
2018,8,26,5,30,11.0,2.0,2.5,13.1,2.0,0.0,0.0
2018,8,26,5,45,11.0,5.5,2.6,13.55,6.0,5.41,0.0
2018,8,26,6,0,11.0,9.0,2.7,14.0,10.0,9.0,0.0
2018,8,26,6,15,5.5,15.5,2.7,14.35,16.0,15.54,6.88
2018,8,26,6,30,0.0,22.0,2.7,14.7,22.0,21.22,12.22
2018,8,26,6,45,0.0,31.0,2.65,15.05,31.0,29.92,19.79
2018,8,26,7,0,0.0,40.0,2.6,15.4,40.0,38.62,27.27
2018,8,26,7,15,0.0,48.0,2.55,15.75,48.0,46.36,33.81
2018,8,26,7,30,0.0,56.0,2.5,16.1,56.0,54.11,40.24
2018,8,26,7,45,0.0,70.0,2.4,16.45,70.0,67.67,51.43
2018,8,26,8,0,0.0,84.0,2.3,16.8,84.0,81.25,62.46
2018,8,26,8,15,2.0,112.5,2.25,17.2,113.5,110.15,85.95
2018,8,26,8,30,4.0,141.0,2.2,17.6,143.0,139.39,109.3
2018,8,26,8,45,10.0,171.0,2.15,18.0,177.0,172.98,135.86
2018,8,26,9,0,16.0,201.0,2.1,18.4,211.0,207.25,162.53
2018,8,26,9,15,47.0,238.0,2.15,18.75,270.5,271.3,212.81
2018,8,26,9,30,78.0,275.0,2.2,19.1,330.0,334.85,261.65
2018,8,26,9,45,172.0,294.5,2.25,19.5,423.5,438.92,341.86
2018,8,26,10,0,266.0,314.0,2.3,19.9,517.0,550.05,424.64
2018,8,26,10,15,382.0,304.5,2.35,20.2,608.5,655.85,502.29
2018,8,26,10,30,498.0,295.0,2.4,20.5,700.0,761.16,577.51
2018,8,26,10,45,495.0,306.5,2.5,20.8,718.0,783.09,591.07
2018,8,26,11,0,492.0,318.0,2.6,21.1,736.0,802.99,603.87
2018,8,26,11,15,466.0,333.5,2.7,21.25,735.0,803.05,602.81
2018,8,26,11,30,440.0,349.0,2.8,21.4,734.0,800.44,600.1
2018,8,26,11,45,448.5,349.0,2.85,21.55,744.0,813.02,608.74
2018,8,26,12,0,457.0,349.0,2.9,21.7,754.0,823.76,616.04
2018,8,26,12,15,468.5,345.5,3.05,21.75,760.0,831.88,622.62
2018,8,26,12,30,480.0,342.0,3.2,21.8,766.0,837.94,627.83
2018,8,26,12,45,487.0,335.5,3.3,21.85,762.0,834.34,626.21
2018,8,26,13,0,494.0,329.0,3.4,21.9,758.0,828.56,623.18
2018,8,26,13,15,504.0,317.5,3.5,21.85,748.0,818.22,617.48
2018,8,26,13,30,514.0,306.0,3.6,21.8,738.0,805.53,610.15
2018,8,26,13,45,583.5,263.5,3.7,21.75,741.0,812.05,618.23
2018,8,26,14,0,653.0,221.0,3.8,21.7,744.0,815.68,624.03
2018,8,26,14,15,758.5,166.5,3.9,21.5,751.0,828.79,635.62
2018,8,26,14,30,864.0,112.0,4.0,21.3,758.0,827.23,636.44
2018,8,26,14,45,852.5,110.0,4.1,21.15,721.0,785.29,608.54
2018,8,26,15,0,841.0,108.0,4.2,21.0,684.0,744.23,581.16
2018,8,26,15,15,825.5,105.5,4.2,21.0,641.0,695.28,546.94
2018,8,26,15,30,810.0,103.0,4.2,21.0,598.0,645.37,509.98
2018,8,26,15,45,789.0,99.5,4.3,20.4,550.5,590.39,469.21
2018,8,26,16,0,768.0,96.0,4.4,19.8,503.0,535.55,427.33
2018,8,26,16,15,740.0,92.0,4.4,19.45,452.5,477.07,380.49
2018,8,26,16,30,712.0,88.0,4.4,19.1,402.0,420.0,333.35
2018,8,26,16,45,676.0,83.0,4.4,18.7,350.5,360.43,282.95
2018,8,26,17,0,640.0,78.0,4.4,18.3,299.0,303.86,233.67
2018,8,26,17,15,564.0,73.5,4.35,17.85,244.5,239.5,178.22
2018,8,26,17,30,488.0,69.0,4.3,17.4,190.0,183.32,129.84
2018,8,26,17,45,374.5,59.0,4.25,16.95,138.5,122.94,81.0
2018,8,26,18,0,261.0,49.0,4.2,16.5,87.0,76.77,46.48
2018,8,26,18,15,173.5,34.0,4.15,16.2,55.0,40.59,20.42
2018,8,26,18,30,86.0,19.0,4.1,15.9,23.0,15.0,0.0
2018,8,26,18,45,43.0,9.5,4.0,15.6,11.5,9.34,0.0
2018,8,26,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,5,15,6.5,2.0,2.9,14.85,2.0,0.0,0.0
2018,8,27,5,30,13.0,4.0,3.0,15.1,4.0,0.0,0.0
2018,8,27,5,45,28.5,9.5,3.05,15.35,11.0,9.34,0.0
2018,8,27,6,0,44.0,15.0,3.1,15.6,18.0,14.72,2.21
2018,8,27,6,15,36.5,21.0,3.05,15.85,25.0,23.49,12.04
2018,8,27,6,30,29.0,27.0,3.0,16.1,32.0,30.61,18.7
2018,8,27,6,45,29.0,32.5,3.0,16.35,39.0,37.88,25.23
2018,8,27,7,0,29.0,38.0,3.0,16.6,46.0,45.14,31.74
2018,8,27,7,15,14.5,44.5,2.95,16.95,48.5,47.97,34.7
2018,8,27,7,30,0.0,51.0,2.9,17.3,51.0,49.27,35.97
2018,8,27,7,45,1.0,77.0,2.8,17.6,77.5,74.89,57.21
2018,8,27,8,0,2.0,103.0,2.7,17.9,104.0,100.77,78.32
2018,8,27,8,15,3.0,125.0,2.65,18.25,126.5,122.95,96.07
2018,8,27,8,30,4.0,147.0,2.6,18.6,149.0,145.32,113.72
2018,8,27,8,45,10.5,169.5,2.6,18.95,176.0,171.84,134.59
2018,8,27,9,0,17.0,192.0,2.6,19.3,203.0,199.02,155.74
2018,8,27,9,15,30.0,225.5,2.6,19.55,246.0,246.35,192.64
2018,8,27,9,30,43.0,259.0,2.6,19.8,289.0,291.83,227.47
2018,8,27,9,45,60.5,278.5,2.6,20.1,323.0,327.6,254.58
2018,8,27,10,0,78.0,298.0,2.6,20.4,357.0,364.5,282.26
2018,8,27,10,15,135.5,331.0,2.65,20.6,438.5,457.46,352.67
2018,8,27,10,30,193.0,364.0,2.7,20.8,520.0,547.31,418.9
2018,8,27,10,45,242.0,378.5,2.7,21.0,580.0,619.59,470.82
2018,8,27,11,0,291.0,393.0,2.7,21.2,640.0,686.16,517.9
2018,8,27,11,15,285.5,402.0,2.75,21.3,647.5,695.74,523.59
2018,8,27,11,30,280.0,411.0,2.8,21.4,655.0,703.97,528.77
2018,8,27,11,45,276.0,415.5,2.8,21.55,657.5,707.6,530.6
2018,8,27,12,0,272.0,420.0,2.8,21.7,660.0,709.95,531.62
2018,8,27,12,15,306.0,409.5,2.85,21.75,679.5,732.42,548.52
2018,8,27,12,30,340.0,399.0,2.9,21.8,699.0,753.45,564.27
2018,8,27,12,45,359.0,387.0,2.95,21.8,700.5,756.57,567.42
2018,8,27,13,0,378.0,375.0,3.0,21.8,702.0,757.83,569.46
2018,8,27,13,15,395.5,358.5,3.05,21.75,695.0,750.93,566.07
2018,8,27,13,30,413.0,342.0,3.1,21.7,688.0,748.55,565.74
2018,8,27,13,45,484.0,298.0,3.15,21.65,692.0,757.2,575.14
2018,8,27,14,0,555.0,254.0,3.2,21.6,696.0,760.4,580.58
2018,8,27,14,15,667.0,195.0,3.25,21.4,706.0,779.65,598.6
2018,8,27,14,30,779.0,136.0,3.3,21.2,716.0,784.83,603.86
2018,8,27,14,45,770.0,131.5,3.3,21.05,680.5,744.76,576.75
2018,8,27,15,0,761.0,127.0,3.3,20.9,645.0,702.97,548.42
2018,8,27,15,15,744.5,123.5,3.3,20.9,603.5,655.46,514.39
2018,8,27,15,30,728.0,120.0,3.3,20.9,562.0,608.09,479.07
2018,8,27,15,45,671.0,124.0,3.35,20.35,506.5,542.58,429.9
2018,8,27,16,0,614.0,128.0,3.4,19.8,451.0,480.76,382.3
2018,8,27,16,15,558.5,125.0,3.35,19.45,396.0,416.83,331.57
2018,8,27,16,30,503.0,122.0,3.3,19.1,341.0,355.75,282.03
2018,8,27,16,45,537.0,102.5,3.3,18.75,309.5,322.65,253.11
2018,8,27,17,0,571.0,83.0,3.3,18.4,278.0,283.28,217.39
2018,8,27,17,15,518.5,75.5,3.3,17.95,229.5,226.73,168.33
2018,8,27,17,30,466.0,68.0,3.3,17.5,181.0,175.77,123.92
2018,8,27,17,45,391.5,57.5,3.3,17.1,136.5,123.99,80.85
2018,8,27,18,0,317.0,47.0,3.3,16.7,92.0,80.17,46.81
2018,8,27,18,15,213.5,33.0,3.3,16.45,58.0,41.09,19.31
2018,8,27,18,30,110.0,19.0,3.3,16.2,24.0,18.68,0.0
2018,8,27,18,45,55.0,9.5,3.25,15.95,12.0,9.34,0.0
2018,8,27,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,2.25,14.7,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.4,15.0,4.0,0.0,0.0
2018,8,28,5,45,63.5,14.5,2.6,15.25,18.5,14.25,0.0
2018,8,28,6,0,113.0,25.0,2.8,15.5,33.0,24.23,5.75
2018,8,28,6,15,181.0,39.0,2.8,15.75,64.0,52.18,29.69
2018,8,28,6,30,249.0,53.0,2.8,16.0,95.0,87.63,56.46
2018,8,28,6,45,175.5,58.0,2.85,16.3,92.5,92.86,65.49
2018,8,28,7,0,102.0,63.0,2.9,16.6,90.0,88.77,66.11
2018,8,28,7,15,51.0,74.5,2.85,16.85,88.0,88.93,68.31
2018,8,28,7,30,0.0,86.0,2.8,17.1,86.0,83.24,64.42
2018,8,28,7,45,0.5,101.5,2.75,17.4,101.5,98.58,76.9
2018,8,28,8,0,1.0,117.0,2.7,17.7,117.0,114.01,89.25
2018,8,28,8,15,3.0,141.5,2.65,18.05,143.0,139.2,109.37
2018,8,28,8,30,5.0,166.0,2.6,18.4,169.0,164.69,129.42
2018,8,28,8,45,13.0,195.0,2.6,18.75,203.0,198.74,156.16
2018,8,28,9,0,21.0,224.0,2.6,19.1,237.0,233.64,183.17
2018,8,28,9,15,37.0,257.5,2.6,19.35,282.5,284.16,222.22
2018,8,28,9,30,53.0,291.0,2.6,19.6,328.0,332.43,258.87
2018,8,28,9,45,71.0,317.5,2.65,19.9,369.5,376.32,291.78
2018,8,28,10,0,89.0,344.0,2.7,20.2,411.0,421.41,325.16
2018,8,28,10,15,80.0,351.0,2.7,20.35,413.0,423.84,325.82
2018,8,28,10,30,71.0,358.0,2.7,20.5,415.0,425.49,326.12
2018,8,28,10,45,59.0,353.5,2.75,20.7,402.0,411.7,314.99
2018,8,28,11,0,47.0,349.0,2.8,20.9,389.0,397.16,303.39
2018,8,28,11,15,34.5,322.5,2.85,21.0,352.0,358.65,274.13
2018,8,28,11,30,22.0,296.0,2.9,21.1,315.0,312.86,239.26
2018,8,28,11,45,22.0,304.0,2.9,21.2,323.0,321.14,245.44
2018,8,28,12,0,22.0,312.0,2.9,21.3,331.0,329.33,251.4
2018,8,28,12,15,27.5,332.0,2.9,21.35,356.0,362.88,276.57
2018,8,28,12,30,33.0,352.0,2.9,21.4,381.0,388.94,295.95
2018,8,28,12,45,48.5,368.0,2.9,21.45,410.0,420.31,319.66
2018,8,28,13,0,64.0,384.0,2.9,21.5,439.0,451.22,342.85
2018,8,28,13,15,99.0,390.5,2.95,21.45,474.0,489.86,372.66
2018,8,28,13,30,134.0,397.0,3.0,21.4,509.0,534.41,406.41
2018,8,28,13,45,320.5,327.0,3.0,21.35,584.0,632.58,484.07
2018,8,28,14,0,507.0,257.0,3.0,21.3,659.0,720.63,552.26
2018,8,28,14,15,691.5,176.0,3.0,21.2,701.5,779.3,597.96
2018,8,28,14,30,876.0,95.0,3.0,21.1,744.0,815.54,624.27
2018,8,28,14,45,868.0,92.5,3.0,20.95,708.0,775.27,597.15
2018,8,28,15,0,860.0,90.0,3.0,20.8,672.0,732.91,568.84
2018,8,28,15,15,845.5,88.0,3.0,20.8,630.0,684.69,535.61
2018,8,28,15,30,831.0,86.0,3.0,20.8,588.0,635.4,500.03
2018,8,28,15,45,815.0,82.5,3.0,20.3,542.0,584.23,461.98
2018,8,28,16,0,799.0,79.0,3.0,19.8,496.0,530.95,421.09
2018,8,28,16,15,775.5,75.5,2.95,19.5,446.5,473.78,375.38
2018,8,28,16,30,752.0,72.0,2.9,19.2,397.0,417.58,328.95
2018,8,28,16,45,719.5,67.5,2.9,18.85,346.0,358.03,278.6
2018,8,28,17,0,687.0,63.0,2.9,18.5,295.0,301.04,228.86
2018,8,28,17,15,636.0,58.5,2.85,18.1,244.0,241.24,176.34
2018,8,28,17,30,585.0,54.0,2.8,17.7,193.0,187.08,128.42
2018,8,28,17,45,505.5,46.5,2.8,17.35,145.5,130.75,81.3
2018,8,28,18,0,426.0,39.0,2.8,17.0,98.0,83.64,45.01
2018,8,28,18,15,296.0,29.5,2.75,16.75,62.0,41.57,17.06
2018,8,28,18,30,166.0,20.0,2.7,16.5,26.0,19.66,0.0
2018,8,28,18,45,83.0,10.0,2.65,16.25,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
