Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,29,5,15,16.5,2.5,1.7,14.55,2.0,0.0,0.0
2018,8,29,5,30,33.0,5.0,1.8,15.0,4.0,0.0,0.0
2018,8,29,5,45,116.0,15.0,1.85,15.4,21.0,14.74,0.0
2018,8,29,6,0,199.0,25.0,1.9,15.8,38.0,26.2,4.58
2018,8,29,6,15,310.0,37.0,1.95,16.25,78.5,61.49,32.17
2018,8,29,6,30,421.0,49.0,2.0,16.7,119.0,108.8,66.2
2018,8,29,6,45,380.0,65.5,2.05,17.1,146.0,142.1,97.8
2018,8,29,7,0,339.0,82.0,2.1,17.5,173.0,171.25,126.46
2018,8,29,7,15,312.5,107.5,2.1,17.85,205.0,209.01,160.81
2018,8,29,7,30,286.0,133.0,2.1,18.2,237.0,241.37,189.47
2018,8,29,7,45,296.5,153.5,2.05,18.5,276.0,283.23,224.2
2018,8,29,8,0,307.0,174.0,2.0,18.8,315.0,325.89,258.58
2018,8,29,8,15,312.0,195.0,2.05,19.15,352.0,366.79,290.72
2018,8,29,8,30,317.0,216.0,2.1,19.5,389.0,407.67,322.03
2018,8,29,8,45,271.5,237.5,2.15,19.85,394.5,416.98,327.95
2018,8,29,9,0,226.0,259.0,2.2,20.2,400.0,416.85,326.45
2018,8,29,9,15,188.0,273.5,2.25,20.5,396.0,414.59,323.29
2018,8,29,9,30,150.0,288.0,2.3,20.8,392.0,408.7,317.19
2018,8,29,9,45,228.0,286.5,2.35,21.1,454.0,481.31,372.68
2018,8,29,10,0,306.0,285.0,2.4,21.4,516.0,553.15,426.25
2018,8,29,10,15,348.0,310.5,2.45,21.6,583.0,626.11,478.27
2018,8,29,10,30,390.0,336.0,2.5,21.8,650.0,700.32,530.1
2018,8,29,10,45,368.5,353.5,2.6,22.05,656.5,708.95,534.35
2018,8,29,11,0,347.0,371.0,2.7,22.3,663.0,715.27,537.46
2018,8,29,11,15,318.0,378.5,2.75,22.4,649.5,701.83,526.94
2018,8,29,11,30,289.0,386.0,2.8,22.5,636.0,686.25,515.05
2018,8,29,11,45,322.0,364.0,2.9,22.65,645.0,697.85,524.67
2018,8,29,12,0,355.0,342.0,3.0,22.8,654.0,708.43,533.45
2018,8,29,12,15,414.0,330.5,3.0,22.8,693.5,762.01,572.14
2018,8,29,12,30,473.0,319.0,3.0,22.8,733.0,805.89,603.63
2018,8,29,12,45,455.5,331.5,3.05,22.85,727.0,798.26,597.62
2018,8,29,13,0,438.0,344.0,3.1,22.9,721.0,788.91,590.85
2018,8,29,13,15,463.5,326.0,3.1,22.85,717.5,787.04,591.01
2018,8,29,13,30,489.0,308.0,3.1,22.8,714.0,782.42,589.24
2018,8,29,13,45,562.5,264.0,3.15,22.75,718.5,790.92,598.51
2018,8,29,14,0,636.0,220.0,3.2,22.7,723.0,796.38,605.42
2018,8,29,14,15,756.5,160.5,3.15,22.6,735.5,816.39,621.05
2018,8,29,14,30,877.0,101.0,3.1,22.5,748.0,820.76,624.98
2018,8,29,14,45,865.5,99.0,3.05,22.35,710.0,778.19,596.38
2018,8,29,15,0,854.0,97.0,3.0,22.2,672.0,733.8,566.56
2018,8,29,15,15,839.0,95.0,3.0,22.2,629.5,687.59,534.98
2018,8,29,15,30,824.0,93.0,3.0,22.2,587.0,637.86,498.81
2018,8,29,15,45,803.0,90.0,2.9,21.8,539.5,582.72,457.56
2018,8,29,16,0,782.0,87.0,2.8,21.4,492.0,527.71,415.23
2018,8,29,16,15,753.0,84.0,2.8,21.1,441.5,469.11,368.93
2018,8,29,16,30,724.0,81.0,2.8,20.8,391.0,412.08,322.35
2018,8,29,16,45,684.0,77.0,2.75,20.5,339.0,351.41,271.52
2018,8,29,17,0,644.0,73.0,2.7,20.2,287.0,294.26,222.26
2018,8,29,17,15,587.0,67.0,2.65,19.8,236.0,234.1,170.31
2018,8,29,17,30,530.0,61.0,2.6,19.4,185.0,179.98,123.4
2018,8,29,17,45,442.5,52.5,2.55,19.05,138.0,124.76,78.27
2018,8,29,18,0,355.0,44.0,2.5,18.7,91.0,79.79,44.43
2018,8,29,18,15,239.0,31.0,2.45,18.35,56.5,38.61,15.53
2018,8,29,18,30,123.0,18.0,2.4,18.0,22.0,17.69,0.0
2018,8,29,18,45,61.5,9.0,2.35,17.65,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.65,16.55,2.5,2.46,0.0
2018,8,30,6,0,0.0,5.0,1.7,16.8,5.0,4.82,0.0
2018,8,30,6,15,0.0,11.0,1.65,17.05,11.0,10.6,2.85
2018,8,30,6,30,0.0,17.0,1.6,17.3,17.0,16.39,7.99
2018,8,30,6,45,0.0,23.5,1.6,17.6,23.5,22.67,13.44
2018,8,30,7,0,0.0,30.0,1.6,17.9,30.0,28.95,18.83
2018,8,30,7,15,0.0,36.5,1.5,18.05,36.5,35.24,24.15
2018,8,30,7,30,0.0,43.0,1.4,18.2,43.0,41.53,29.38
2018,8,30,7,45,0.0,45.0,1.35,18.35,45.0,43.47,30.9
2018,8,30,8,0,0.0,47.0,1.3,18.5,47.0,45.41,32.39
2018,8,30,8,15,12.0,78.5,1.25,18.7,85.0,83.32,63.7
2018,8,30,8,30,24.0,110.0,1.2,18.9,123.0,122.24,95.3
2018,8,30,8,45,18.0,113.0,1.15,19.1,123.0,122.67,95.13
2018,8,30,9,0,12.0,116.0,1.1,19.3,123.0,120.65,93.05
2018,8,30,9,15,7.5,136.0,1.1,19.6,140.5,137.57,106.05
2018,8,30,9,30,3.0,156.0,1.1,19.9,158.0,154.17,118.58
2018,8,30,9,45,4.0,162.0,1.15,20.15,165.0,161.02,123.6
2018,8,30,10,0,5.0,168.0,1.2,20.4,172.0,167.94,128.7
2018,8,30,10,15,6.0,173.0,1.3,20.65,178.0,173.92,133.1
2018,8,30,10,30,7.0,178.0,1.4,20.9,184.0,179.95,137.54
2018,8,30,10,45,10.5,217.5,1.5,21.1,226.5,222.59,170.26
2018,8,30,11,0,14.0,257.0,1.6,21.3,269.0,265.58,202.68
2018,8,30,11,15,12.5,246.5,1.75,21.45,257.0,253.89,193.51
2018,8,30,11,30,11.0,236.0,1.9,21.6,245.0,242.12,184.48
2018,8,30,11,45,30.5,286.5,2.0,21.75,313.0,318.58,242.85
2018,8,30,12,0,50.0,337.0,2.1,21.9,381.0,390.16,296.15
2018,8,30,12,15,86.0,379.5,2.2,22.0,454.5,469.7,355.08
2018,8,30,12,30,122.0,422.0,2.3,22.1,528.0,557.37,418.51
2018,8,30,12,45,137.0,419.5,2.45,22.2,537.5,568.1,426.62
2018,8,30,13,0,152.0,417.0,2.6,22.3,547.0,577.92,434.61
2018,8,30,13,15,140.5,404.0,2.7,22.25,522.5,550.81,415.59
2018,8,30,13,30,129.0,391.0,2.8,22.2,498.0,523.51,396.49
2018,8,30,13,45,185.0,351.0,2.9,22.2,499.5,528.37,403.14
2018,8,30,14,0,241.0,311.0,3.0,22.2,501.0,536.77,412.0
2018,8,30,14,15,491.5,231.0,3.1,22.1,598.0,662.85,511.36
2018,8,30,14,30,742.0,151.0,3.2,22.0,695.0,767.52,590.53
2018,8,30,14,45,781.5,130.0,3.35,21.9,677.0,746.91,577.18
2018,8,30,15,0,821.0,109.0,3.5,21.8,659.0,722.78,562.08
2018,8,30,15,15,805.0,106.0,3.5,21.8,616.0,673.59,527.57
2018,8,30,15,30,789.0,103.0,3.5,21.8,573.0,623.57,490.31
2018,8,30,15,45,766.0,100.5,3.7,21.35,526.0,569.31,450.15
2018,8,30,16,0,743.0,98.0,3.9,20.9,479.0,515.44,408.85
2018,8,30,16,15,711.5,94.0,3.95,20.55,428.5,456.67,361.93
2018,8,30,16,30,680.0,90.0,4.0,20.2,378.0,399.54,314.88
2018,8,30,16,45,636.5,85.0,4.1,19.85,326.5,338.96,263.89
2018,8,30,17,0,593.0,80.0,4.2,19.5,275.0,282.29,214.89
2018,8,30,17,15,533.5,73.0,4.2,19.05,225.0,223.43,163.92
2018,8,30,17,30,474.0,66.0,4.2,18.6,175.0,170.97,118.49
2018,8,30,17,45,386.0,56.0,4.25,18.2,129.5,117.74,75.11
2018,8,30,18,0,298.0,46.0,4.3,17.8,84.0,74.05,42.23
2018,8,30,18,15,194.0,31.0,4.25,17.5,51.5,35.69,13.54
2018,8,30,18,30,90.0,16.0,4.2,17.2,19.0,15.73,0.0
2018,8,30,18,45,45.0,8.0,4.1,16.9,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,5,45,0.0,3.5,3.45,15.4,3.5,3.44,0.0
2018,8,31,6,0,0.0,7.0,3.6,15.7,7.0,6.75,0.0
2018,8,31,6,15,0.0,14.0,3.55,16.05,14.0,13.5,5.14
2018,8,31,6,30,0.0,21.0,3.5,16.4,21.0,20.26,11.22
2018,8,31,6,45,0.0,30.5,3.45,16.7,30.5,29.44,19.17
2018,8,31,7,0,0.0,40.0,3.4,17.0,40.0,38.62,27.05
2018,8,31,7,15,0.0,51.0,3.3,17.4,51.0,49.27,36.01
2018,8,31,7,30,0.0,62.0,3.2,17.8,62.0,59.92,44.83
2018,8,31,7,45,0.0,84.5,3.05,18.15,84.5,81.78,62.83
2018,8,31,8,0,0.0,107.0,2.9,18.5,107.0,103.76,80.63
2018,8,31,8,15,21.0,146.0,2.75,19.0,157.5,155.36,122.38
2018,8,31,8,30,42.0,185.0,2.6,19.5,208.0,208.07,164.21
2018,8,31,8,45,86.5,228.0,2.5,20.0,280.0,282.03,222.28
2018,8,31,9,0,131.0,271.0,2.4,20.5,352.0,364.91,285.62
2018,8,31,9,15,195.5,287.0,2.3,21.0,417.5,434.0,337.66
2018,8,31,9,30,260.0,303.0,2.2,21.5,483.0,513.49,396.01
2018,8,31,9,45,335.0,300.5,2.1,22.0,544.5,581.13,444.79
2018,8,31,10,0,410.0,298.0,2.0,22.5,606.0,658.97,499.36
2018,8,31,10,15,459.0,292.0,2.05,22.9,649.0,708.73,533.74
2018,8,31,10,30,508.0,286.0,2.1,23.3,692.0,759.5,568.51
2018,8,31,10,45,492.5,300.5,2.1,23.75,703.0,773.29,575.46
2018,8,31,11,0,477.0,315.0,2.1,24.2,714.0,784.52,580.93
2018,8,31,11,15,457.5,329.0,2.3,24.35,717.0,788.98,583.92
2018,8,31,11,30,438.0,343.0,2.5,24.5,720.0,790.98,585.24
2018,8,31,11,45,438.5,346.0,2.7,24.7,726.0,798.67,591.02
2018,8,31,12,0,439.0,349.0,2.9,24.9,732.0,804.45,595.45
2018,8,31,12,15,454.5,342.5,3.15,24.9,738.0,813.05,603.14
2018,8,31,12,30,470.0,336.0,3.4,24.9,744.0,819.61,609.4
2018,8,31,12,45,476.5,329.5,3.65,24.9,739.5,815.31,608.07
2018,8,31,13,0,483.0,323.0,3.9,24.9,735.0,808.86,605.27
2018,8,31,13,15,497.5,310.0,4.15,24.75,727.0,800.97,602.14
2018,8,31,13,30,512.0,297.0,4.4,24.6,719.0,790.6,597.18
2018,8,31,13,45,587.5,252.0,4.65,24.5,722.5,800.79,608.86
2018,8,31,14,0,663.0,207.0,4.9,24.4,726.0,803.99,615.58
2018,8,31,14,15,777.0,148.0,5.1,24.1,732.5,815.09,626.3
2018,8,31,14,30,891.0,89.0,5.3,23.8,739.0,815.36,629.3
2018,8,31,14,45,881.5,87.5,5.45,23.55,702.5,774.25,602.15
2018,8,31,15,0,872.0,86.0,5.6,23.3,666.0,731.13,573.28
2018,8,31,15,15,858.0,83.5,5.6,23.3,623.0,682.08,538.46
2018,8,31,15,30,844.0,81.0,5.6,23.3,580.0,631.89,501.04
2018,8,31,15,45,827.0,78.0,5.7,22.55,533.5,578.53,460.99
2018,8,31,16,0,810.0,75.0,5.8,21.8,487.0,525.96,420.08
2018,8,31,16,15,785.5,72.0,5.75,21.35,437.5,468.26,373.0
2018,8,31,16,30,761.0,69.0,5.7,20.9,388.0,411.62,325.31
2018,8,31,16,45,724.5,65.0,5.65,20.45,336.0,350.67,272.88
2018,8,31,17,0,688.0,61.0,5.6,20.0,284.0,292.74,221.65
2018,8,31,17,15,566.0,58.5,5.45,19.45,220.0,215.94,156.81
2018,8,31,17,30,444.0,56.0,5.3,18.9,156.0,153.0,104.69
2018,8,31,17,45,399.5,47.0,5.15,18.4,119.0,109.63,67.75
2018,8,31,18,0,355.0,38.0,5.0,17.9,82.0,71.43,37.79
2018,8,31,18,15,245.0,27.5,4.9,17.5,51.0,34.18,10.2
2018,8,31,18,30,135.0,17.0,4.8,17.1,20.0,16.71,0.0
2018,8,31,18,45,67.5,8.5,4.7,16.75,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,1,5,45,75.0,11.5,2.45,15.35,16.0,11.3,0.0
2018,9,1,6,0,150.0,23.0,2.5,15.7,32.0,22.64,0.0
2018,9,1,6,15,257.5,36.5,2.4,16.05,70.0,55.44,28.99
2018,9,1,6,30,365.0,50.0,2.3,16.4,108.0,100.95,62.04
2018,9,1,6,45,309.5,68.0,2.15,16.75,130.0,129.75,90.3
2018,9,1,7,0,254.0,86.0,2.0,17.1,152.0,151.34,112.75
2018,9,1,7,15,222.0,112.5,1.85,17.55,179.5,183.21,141.78
2018,9,1,7,30,190.0,139.0,1.7,18.0,207.0,209.36,164.8
2018,9,1,7,45,211.0,160.0,1.6,18.45,246.5,252.99,200.25
2018,9,1,8,0,232.0,181.0,1.5,18.9,286.0,296.66,234.85
2018,9,1,8,15,248.5,201.0,1.5,19.35,325.0,338.84,267.58
2018,9,1,8,30,265.0,221.0,1.5,19.8,364.0,382.28,300.51
2018,9,1,8,45,284.5,239.5,1.45,20.25,405.0,427.18,333.66
2018,9,1,9,0,304.0,258.0,1.4,20.7,446.0,473.27,366.83
2018,9,1,9,15,342.5,268.0,1.55,21.05,493.0,525.18,405.04
2018,9,1,9,30,381.0,278.0,1.7,21.4,540.0,579.3,444.23
2018,9,1,9,45,404.5,284.5,1.85,21.75,575.5,625.42,476.84
2018,9,1,10,0,428.0,291.0,2.0,22.1,611.0,666.57,505.7
2018,9,1,10,15,461.5,290.0,2.15,22.3,647.5,708.59,535.6
2018,9,1,10,30,495.0,289.0,2.3,22.5,684.0,750.78,565.35
2018,9,1,10,45,503.0,296.0,2.45,22.75,706.5,777.86,583.68
2018,9,1,11,0,511.0,303.0,2.6,23.0,729.0,803.33,600.95
2018,9,1,11,15,477.0,322.0,2.8,23.1,725.0,799.83,597.88
2018,9,1,11,30,443.0,341.0,3.0,23.2,721.0,793.36,592.96
2018,9,1,11,45,445.5,342.5,3.15,23.35,727.0,801.44,598.88
2018,9,1,12,0,448.0,344.0,3.3,23.5,733.0,807.6,603.41
2018,9,1,12,15,454.0,341.0,3.45,23.5,734.5,810.54,606.34
2018,9,1,12,30,460.0,338.0,3.6,23.5,736.0,811.47,607.94
2018,9,1,12,45,464.5,331.5,3.7,23.55,730.0,805.26,604.4
2018,9,1,13,0,469.0,325.0,3.8,23.6,724.0,796.99,599.49
2018,9,1,13,15,476.5,315.0,3.95,23.5,713.0,785.82,593.3
2018,9,1,13,30,484.0,305.0,4.1,23.4,702.0,772.46,585.54
2018,9,1,13,45,542.0,270.0,4.2,23.35,702.5,775.96,590.99
2018,9,1,14,0,600.0,235.0,4.3,23.3,703.0,776.84,594.38
2018,9,1,14,15,692.0,191.0,4.35,23.1,709.5,789.73,607.03
2018,9,1,14,30,784.0,147.0,4.4,22.9,716.0,791.73,610.11
2018,9,1,14,45,774.0,142.0,4.45,22.7,679.0,749.86,581.95
2018,9,1,15,0,764.0,137.0,4.5,22.5,642.0,707.83,553.38
2018,9,1,15,15,745.5,133.0,4.5,22.5,599.0,657.89,516.57
2018,9,1,15,30,727.0,129.0,4.5,22.5,556.0,607.5,478.67
2018,9,1,15,45,707.0,123.0,4.55,21.9,510.0,553.98,438.72
2018,9,1,16,0,687.0,117.0,4.6,21.3,464.0,500.74,397.69
2018,9,1,16,15,659.0,110.5,4.6,20.85,414.5,443.62,351.97
2018,9,1,16,30,631.0,104.0,4.6,20.4,365.0,388.2,306.21
2018,9,1,16,45,591.5,96.0,4.55,19.95,314.5,328.85,256.12
2018,9,1,17,0,552.0,88.0,4.5,19.5,264.0,273.08,207.86
2018,9,1,17,15,493.5,78.5,4.45,19.0,214.0,214.59,157.37
2018,9,1,17,30,435.0,69.0,4.4,18.5,164.0,161.52,111.72
2018,9,1,17,45,351.5,56.0,4.35,17.95,119.5,109.02,69.16
2018,9,1,18,0,268.0,43.0,4.3,17.4,75.0,66.31,37.07
2018,9,1,18,15,170.5,28.5,4.25,17.05,45.0,30.81,7.44
2018,9,1,18,30,73.0,14.0,4.2,16.7,15.0,13.76,0.0
2018,9,1,18,45,36.5,7.0,4.2,16.4,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,5,45,54.5,11.0,1.8,14.6,14.0,10.81,0.0
2018,9,2,6,0,109.0,22.0,1.8,14.9,28.0,20.75,0.0
2018,9,2,6,15,204.5,38.0,1.7,15.35,64.5,52.48,28.51
2018,9,2,6,30,300.0,54.0,1.6,15.8,101.0,94.82,59.84
2018,9,2,6,45,303.5,70.0,1.55,16.2,133.0,130.33,91.04
2018,9,2,7,0,307.0,86.0,1.5,16.6,165.0,166.19,123.28
2018,9,2,7,15,298.0,107.0,1.45,17.05,197.5,201.47,154.97
2018,9,2,7,30,289.0,128.0,1.4,17.5,230.0,236.97,185.8
2018,9,2,7,45,305.0,147.0,1.35,17.95,270.0,279.84,221.15
2018,9,2,8,0,321.0,166.0,1.3,18.4,310.0,324.08,256.52
2018,9,2,8,15,321.5,188.5,1.3,18.85,346.5,364.86,288.18
2018,9,2,8,30,322.0,211.0,1.3,19.3,383.0,405.16,318.5
2018,9,2,8,45,339.5,228.0,1.35,19.8,423.5,449.93,351.71
2018,9,2,9,0,357.0,245.0,1.4,20.3,464.0,495.56,384.77
2018,9,2,9,15,370.0,260.5,1.4,20.8,501.0,537.05,413.8
2018,9,2,9,30,383.0,276.0,1.4,21.3,538.0,578.6,442.26
2018,9,2,9,45,388.5,289.5,1.45,21.8,567.5,611.98,464.59
2018,9,2,10,0,394.0,303.0,1.5,22.3,597.0,644.54,486.06
2018,9,2,10,15,433.0,300.0,1.55,22.65,634.5,694.17,520.23
2018,9,2,10,30,472.0,297.0,1.6,23.0,672.0,738.39,550.2
2018,9,2,10,45,491.0,299.5,1.6,23.35,699.0,770.24,570.52
2018,9,2,11,0,510.0,302.0,1.6,23.7,726.0,800.97,589.98
2018,9,2,11,15,470.0,324.5,1.7,23.95,720.5,795.44,584.71
2018,9,2,11,30,430.0,347.0,1.8,24.2,715.0,786.78,577.69
2018,9,2,11,45,430.0,348.5,1.95,24.4,718.5,792.3,582.1
2018,9,2,12,0,430.0,350.0,2.1,24.6,722.0,795.94,585.1
2018,9,2,12,15,430.5,349.0,2.25,24.65,721.0,795.56,585.85
2018,9,2,12,30,431.0,348.0,2.4,24.7,720.0,793.28,585.34
2018,9,2,12,45,434.5,342.0,2.55,24.75,713.5,786.8,582.2
2018,9,2,13,0,438.0,336.0,2.7,24.8,707.0,778.38,577.74
2018,9,2,13,15,444.5,325.5,2.85,24.7,695.5,766.16,571.17
2018,9,2,13,30,451.0,315.0,3.0,24.6,684.0,751.91,563.13
2018,9,2,13,45,519.0,276.0,3.15,24.5,688.0,760.76,573.01
2018,9,2,14,0,587.0,237.0,3.3,24.4,692.0,766.42,580.4
2018,9,2,14,15,679.0,192.0,3.45,24.15,698.0,778.43,593.05
2018,9,2,14,30,771.0,147.0,3.6,23.9,704.0,779.48,596.09
2018,9,2,14,45,758.0,143.5,3.7,23.65,667.0,739.06,569.51
2018,9,2,15,0,745.0,140.0,3.8,23.4,630.0,695.29,539.81
2018,9,2,15,15,726.0,136.0,3.8,23.4,587.0,645.76,503.62
2018,9,2,15,30,707.0,132.0,3.8,23.4,544.0,595.87,466.4
2018,9,2,15,45,684.0,126.5,3.9,22.7,497.5,542.01,426.69
2018,9,2,16,0,661.0,121.0,4.0,22.0,451.0,488.77,386.12
2018,9,2,16,15,619.5,115.5,3.95,21.5,399.0,427.41,337.41
2018,9,2,16,30,578.0,110.0,3.9,21.0,347.0,369.21,289.93
2018,9,2,16,45,526.5,101.5,3.85,20.45,294.5,307.74,238.89
2018,9,2,17,0,475.0,93.0,3.8,19.9,242.0,249.96,189.94
2018,9,2,17,15,411.5,81.0,3.75,19.3,193.0,192.44,141.16
2018,9,2,17,30,348.0,69.0,3.7,18.7,144.0,141.99,98.63
2018,9,2,17,45,274.0,55.0,3.65,18.1,104.0,95.33,61.06
2018,9,2,18,0,200.0,41.0,3.6,17.5,64.0,57.38,32.4
2018,9,2,18,15,117.5,25.0,3.5,17.15,37.0,25.25,2.7
2018,9,2,18,30,35.0,9.0,3.4,16.8,10.0,8.85,0.0
2018,9,2,18,45,17.5,4.5,3.35,16.45,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,45,47.5,9.0,1.9,14.35,11.5,8.85,0.0
2018,9,3,6,0,95.0,18.0,2.0,14.7,23.0,16.84,0.0
2018,9,3,6,15,121.0,26.0,2.0,15.1,40.0,34.4,17.14
2018,9,3,6,30,147.0,34.0,2.0,15.5,57.0,54.08,32.94
2018,9,3,6,45,73.5,45.5,2.0,15.85,57.0,59.29,41.35
2018,9,3,7,0,0.0,57.0,2.0,16.2,57.0,55.09,41.01
2018,9,3,7,15,0.0,74.0,1.95,16.6,74.0,71.62,54.92
2018,9,3,7,30,0.0,91.0,1.9,17.0,91.0,88.2,68.61
2018,9,3,7,45,2.5,117.0,1.9,17.45,118.0,114.76,90.25
2018,9,3,8,0,5.0,143.0,1.9,17.9,145.0,141.72,111.83
2018,9,3,8,15,14.0,169.0,1.85,18.3,176.0,172.5,136.21
2018,9,3,8,30,23.0,195.0,1.8,18.7,207.0,204.29,161.01
2018,9,3,8,45,40.0,225.0,1.8,19.1,248.5,249.9,196.45
2018,9,3,9,0,57.0,255.0,1.8,19.5,290.0,294.09,230.14
2018,9,3,9,15,107.0,279.5,1.8,19.9,350.5,357.75,278.98
2018,9,3,9,30,157.0,304.0,1.8,20.3,411.0,430.98,333.8
2018,9,3,9,45,251.5,311.5,1.85,20.65,493.5,526.15,404.86
2018,9,3,10,0,346.0,319.0,1.9,21.0,576.0,621.44,474.02
2018,9,3,10,15,386.5,317.5,1.95,21.3,615.0,665.86,504.94
2018,9,3,10,30,427.0,316.0,2.0,21.6,654.0,717.91,541.01
2018,9,3,10,45,440.0,319.5,2.05,21.9,676.0,744.33,558.36
2018,9,3,11,0,453.0,323.0,2.1,22.2,698.0,769.54,574.99
2018,9,3,11,15,418.0,345.0,2.15,22.4,695.5,767.25,571.55
2018,9,3,11,30,383.0,367.0,2.2,22.6,693.0,755.35,561.98
2018,9,3,11,45,399.5,361.0,2.3,22.8,703.5,775.46,576.26
2018,9,3,12,0,416.0,355.0,2.4,23.0,714.0,787.14,584.72
2018,9,3,12,15,421.0,352.0,2.45,23.05,714.5,789.0,586.29
2018,9,3,12,30,426.0,349.0,2.5,23.1,715.0,788.98,586.72
2018,9,3,12,45,434.5,341.0,2.6,23.15,710.5,785.19,585.19
2018,9,3,13,0,443.0,333.0,2.7,23.2,706.0,779.37,582.3
2018,9,3,13,15,448.5,322.5,2.8,23.1,693.5,766.08,574.64
2018,9,3,13,30,454.0,312.0,2.9,23.0,681.0,750.78,565.58
2018,9,3,13,45,512.5,276.5,3.0,22.9,681.5,754.54,571.47
2018,9,3,14,0,571.0,241.0,3.1,22.8,682.0,753.38,573.73
2018,9,3,14,15,667.5,193.5,3.25,22.55,688.0,768.91,589.07
2018,9,3,14,30,764.0,146.0,3.4,22.3,694.0,771.0,593.09
2018,9,3,14,45,750.5,142.5,3.5,22.0,657.0,730.41,566.33
2018,9,3,15,0,737.0,139.0,3.6,21.7,620.0,686.53,536.35
2018,9,3,15,15,718.0,135.0,3.6,21.7,577.5,637.32,500.15
2018,9,3,15,30,699.0,131.0,3.6,21.7,535.0,587.78,462.94
2018,9,3,15,45,656.5,130.0,3.65,20.95,484.0,527.5,417.83
2018,9,3,16,0,614.0,129.0,3.7,20.2,433.0,469.71,373.33
2018,9,3,16,15,484.5,118.5,3.65,19.75,342.5,360.86,287.32
2018,9,3,16,30,355.0,108.0,3.6,19.3,252.0,267.11,211.79
2018,9,3,16,45,233.5,92.0,3.5,18.9,181.5,181.8,142.3
2018,9,3,17,0,112.0,76.0,3.4,18.5,111.0,111.57,85.34
2018,9,3,17,15,190.0,74.0,3.3,18.05,119.5,124.37,92.55
2018,9,3,17,30,268.0,72.0,3.2,17.6,128.0,127.45,89.98
2018,9,3,17,45,225.0,55.5,3.05,17.15,93.5,87.77,57.04
2018,9,3,18,0,182.0,39.0,2.9,16.7,59.0,53.22,29.68
2018,9,3,18,15,106.0,23.5,2.8,16.45,33.5,23.02,0.0
2018,9,3,18,30,30.0,8.0,2.7,16.2,8.0,7.86,0.0
2018,9,3,18,45,15.0,4.0,2.55,16.0,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,66.5,10.5,2.4,14.85,14.0,10.32,0.0
2018,9,4,6,0,133.0,21.0,2.5,15.2,28.0,20.04,0.0
2018,9,4,6,15,242.5,35.0,2.55,15.6,65.0,52.27,26.55
2018,9,4,6,30,352.0,49.0,2.6,16.0,102.0,97.35,59.51
2018,9,4,6,45,249.5,45.5,2.65,16.4,90.5,95.1,64.01
2018,9,4,7,0,147.0,42.0,2.7,16.8,79.0,80.93,57.9
2018,9,4,7,15,73.5,55.0,2.6,17.2,73.5,77.67,58.27
2018,9,4,7,30,0.0,68.0,2.5,17.6,68.0,65.73,49.73
2018,9,4,7,45,1.5,97.5,2.4,18.0,98.0,95.18,73.99
2018,9,4,8,0,3.0,127.0,2.3,18.4,128.0,124.97,98.07
2018,9,4,8,15,4.0,147.0,2.25,18.85,149.0,145.38,114.1
2018,9,4,8,30,5.0,167.0,2.2,19.3,170.0,165.95,130.04
2018,9,4,8,45,10.5,188.5,2.15,19.7,195.0,190.99,149.42
2018,9,4,9,0,16.0,210.0,2.1,20.1,220.0,216.59,168.98
2018,9,4,9,15,27.0,239.5,2.1,20.5,257.5,259.25,201.68
2018,9,4,9,30,38.0,269.0,2.1,20.9,295.0,299.16,231.69
2018,9,4,9,45,67.5,298.0,2.1,21.3,347.0,354.11,273.2
2018,9,4,10,0,97.0,327.0,2.1,21.7,399.0,411.09,315.38
2018,9,4,10,15,226.0,325.0,2.1,22.0,501.0,536.21,409.62
2018,9,4,10,30,355.0,323.0,2.1,22.3,603.0,654.73,495.65
2018,9,4,10,45,427.5,313.0,2.1,22.65,659.5,725.99,545.0
2018,9,4,11,0,500.0,303.0,2.1,23.0,716.0,791.91,590.15
2018,9,4,11,15,456.5,327.0,2.15,23.2,708.5,784.53,582.69
2018,9,4,11,30,413.0,351.0,2.2,23.4,701.0,773.98,573.75
2018,9,4,11,45,411.5,354.0,2.25,23.6,705.0,779.4,577.18
2018,9,4,12,0,410.0,357.0,2.3,23.8,709.0,782.98,579.27
2018,9,4,12,15,420.0,351.0,2.4,23.85,711.0,786.52,582.58
2018,9,4,12,30,430.0,345.0,2.5,23.9,713.0,788.15,584.64
2018,9,4,12,45,435.5,338.0,2.6,24.0,707.0,782.44,581.58
2018,9,4,13,0,441.0,331.0,2.7,24.1,701.0,774.75,577.23
2018,9,4,13,15,452.0,319.0,2.85,24.0,691.5,764.98,572.43
2018,9,4,13,30,463.0,307.0,3.0,23.9,682.0,752.98,566.04
2018,9,4,13,45,531.0,266.5,3.1,23.8,684.0,759.49,574.11
2018,9,4,14,0,599.0,226.0,3.2,23.7,686.0,763.05,579.85
2018,9,4,14,15,722.0,168.0,3.35,23.5,699.5,785.85,599.69
2018,9,4,14,30,845.0,110.0,3.5,23.3,713.0,795.69,608.73
2018,9,4,14,45,831.0,108.5,3.6,23.05,675.0,752.2,580.04
2018,9,4,15,0,817.0,107.0,3.7,22.8,637.0,707.18,550.15
2018,9,4,15,15,799.5,104.0,3.7,22.8,593.5,656.96,514.29
2018,9,4,15,30,782.0,101.0,3.7,22.8,550.0,606.07,476.12
2018,9,4,15,45,757.5,98.0,3.8,22.1,502.5,550.71,434.98
2018,9,4,16,0,733.0,95.0,3.9,21.4,455.0,496.28,393.09
2018,9,4,16,15,663.0,97.5,3.85,20.9,396.5,426.09,336.99
2018,9,4,16,30,593.0,100.0,3.8,20.4,338.0,361.84,284.37
2018,9,4,16,45,555.0,91.0,3.75,19.9,289.0,304.39,235.92
2018,9,4,17,0,517.0,82.0,3.7,19.4,240.0,250.46,189.26
2018,9,4,17,15,445.5,72.5,3.6,18.8,190.0,191.14,138.76
2018,9,4,17,30,374.0,63.0,3.5,18.2,140.0,138.88,94.77
2018,9,4,17,45,307.0,50.0,3.4,17.65,101.0,93.19,57.71
2018,9,4,18,0,240.0,37.0,3.3,17.1,62.0,55.39,28.93
2018,9,4,18,15,144.5,23.0,3.2,16.8,35.5,22.94,0.0
2018,9,4,18,30,49.0,9.0,3.1,16.5,9.0,8.85,0.0
2018,9,4,18,45,24.5,4.5,3.0,16.2,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,5,5,45,57.5,10.5,2.25,14.2,13.5,10.32,0.0
2018,9,5,6,0,115.0,21.0,2.3,14.5,27.0,19.59,0.0
2018,9,5,6,15,221.5,35.5,2.3,14.85,63.0,50.99,26.11
2018,9,5,6,30,328.0,50.0,2.3,15.2,99.0,94.07,57.95
2018,9,5,6,45,234.0,48.5,2.35,15.6,90.5,94.95,64.61
2018,9,5,7,0,140.0,47.0,2.4,16.0,82.0,82.88,59.89
2018,9,5,7,15,70.0,53.0,2.35,16.35,70.5,74.55,55.91
2018,9,5,7,30,0.0,59.0,2.3,16.7,59.0,57.01,42.6
2018,9,5,7,45,0.0,74.5,2.3,17.1,74.5,72.03,55.01
2018,9,5,8,0,0.0,90.0,2.3,17.5,90.0,87.15,67.28
2018,9,5,8,15,0.0,105.5,2.35,17.9,105.5,102.31,79.41
2018,9,5,8,30,0.0,121.0,2.4,18.3,121.0,117.52,91.42
2018,9,5,8,45,2.0,140.5,2.5,18.65,141.5,137.99,107.59
2018,9,5,9,0,4.0,160.0,2.6,19.0,162.0,158.7,123.78
2018,9,5,9,15,6.5,179.5,2.65,19.3,183.5,180.0,140.3
2018,9,5,9,30,9.0,199.0,2.7,19.6,205.0,201.55,156.86
2018,9,5,9,45,15.0,221.0,2.8,19.9,231.5,228.6,177.71
2018,9,5,10,0,21.0,243.0,2.9,20.2,258.0,256.11,198.71
2018,9,5,10,15,29.5,263.0,3.0,20.4,285.5,289.95,224.57
2018,9,5,10,30,38.0,283.0,3.1,20.6,313.0,319.07,246.6
2018,9,5,10,45,48.0,299.0,3.2,20.85,338.0,345.75,266.67
2018,9,5,11,0,58.0,315.0,3.3,21.1,363.0,372.73,286.85
2018,9,5,11,15,46.0,309.5,3.4,21.15,348.0,356.74,274.12
2018,9,5,11,30,34.0,304.0,3.5,21.2,333.0,340.23,261.14
2018,9,5,11,45,40.0,315.0,3.55,21.3,349.0,357.79,274.49
2018,9,5,12,0,46.0,326.0,3.6,21.4,365.0,375.27,287.65
2018,9,5,12,15,47.0,327.5,3.7,21.35,367.5,377.81,289.68
2018,9,5,12,30,48.0,329.0,3.8,21.3,370.0,380.13,291.64
2018,9,5,12,45,46.0,326.0,3.9,21.25,365.0,374.65,287.69
2018,9,5,13,0,44.0,323.0,4.0,21.2,360.0,369.01,283.67
2018,9,5,13,15,177.5,282.0,4.05,21.05,426.0,463.73,360.67
2018,9,5,13,30,311.0,241.0,4.1,20.9,492.0,545.45,426.28
2018,9,5,13,45,325.5,235.5,4.2,20.75,491.0,544.56,426.38
2018,9,5,14,0,340.0,230.0,4.3,20.6,490.0,541.71,425.4
2018,9,5,14,15,531.5,190.5,4.3,20.35,577.0,650.4,511.49
2018,9,5,14,30,723.0,151.0,4.3,20.1,664.0,742.04,581.76
2018,9,5,14,45,612.5,175.0,4.35,19.85,593.5,656.28,517.88
2018,9,5,15,0,502.0,199.0,4.4,19.6,523.0,573.93,455.33
2018,9,5,15,15,541.5,175.0,4.4,19.6,502.5,553.21,440.93
2018,9,5,15,30,581.0,151.0,4.4,19.6,482.0,530.22,423.84
2018,9,5,15,45,582.5,137.0,4.4,18.9,444.5,487.8,391.65
2018,9,5,16,0,584.0,123.0,4.4,18.2,407.0,443.91,357.25
2018,9,5,16,15,565.0,113.5,4.4,17.8,363.5,393.45,315.91
2018,9,5,16,30,546.0,104.0,4.4,17.4,320.0,343.98,274.14
2018,9,5,16,45,520.0,93.5,4.35,17.05,275.5,292.12,229.25
2018,9,5,17,0,494.0,83.0,4.3,16.7,231.0,242.49,185.21
2018,9,5,17,15,439.0,72.0,4.2,16.3,184.5,187.44,137.09
2018,9,5,17,30,384.0,61.0,4.1,15.9,138.0,137.56,93.94
2018,9,5,17,45,282.0,48.5,4.05,15.5,96.0,87.2,54.23
2018,9,5,18,0,180.0,36.0,4.0,15.1,54.0,48.88,25.89
2018,9,5,18,15,102.0,21.5,3.9,14.9,30.5,20.14,0.0
2018,9,5,18,30,24.0,7.0,3.8,14.7,7.0,6.88,0.0
2018,9,5,18,45,12.0,3.5,3.7,14.55,3.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,6,5,45,42.5,6.5,2.25,13.15,8.5,6.39,0.0
2018,9,6,6,0,85.0,13.0,2.3,13.4,17.0,12.03,0.0
2018,9,6,6,15,189.5,25.0,2.25,13.75,48.5,38.38,17.38
2018,9,6,6,30,294.0,37.0,2.2,14.1,80.0,77.15,45.69
2018,9,6,6,45,212.5,35.5,2.2,14.45,73.0,77.55,51.21
2018,9,6,7,0,131.0,34.0,2.2,14.8,66.0,68.55,48.39
2018,9,6,7,15,65.5,40.0,2.2,15.2,56.0,61.04,44.87
2018,9,6,7,30,0.0,46.0,2.2,15.6,46.0,44.43,32.17
2018,9,6,7,45,1.0,60.0,2.2,16.0,60.5,58.4,43.83
2018,9,6,8,0,2.0,74.0,2.2,16.4,75.0,72.5,55.41
2018,9,6,8,15,5.5,98.0,2.25,16.85,101.0,97.86,76.18
2018,9,6,8,30,9.0,122.0,2.3,17.3,127.0,123.73,97.04
2018,9,6,8,45,6.5,130.5,2.4,17.75,134.0,130.94,102.38
2018,9,6,9,0,4.0,139.0,2.5,18.2,141.0,137.92,107.48
2018,9,6,9,15,2.0,145.5,2.6,18.6,146.5,143.07,111.11
2018,9,6,9,30,0.0,152.0,2.7,19.0,152.0,148.06,114.59
2018,9,6,9,45,1.5,164.5,2.85,19.35,165.5,161.62,125.04
2018,9,6,10,0,3.0,177.0,3.0,19.7,179.0,175.32,135.51
2018,9,6,10,15,6.0,197.0,3.1,20.0,201.5,197.88,152.96
2018,9,6,10,30,9.0,217.0,3.2,20.3,224.0,220.66,170.43
2018,9,6,10,45,12.0,241.5,3.25,20.6,251.0,248.15,191.37
2018,9,6,11,0,15.0,266.0,3.3,20.9,278.0,275.82,212.25
2018,9,6,11,15,25.5,297.0,3.3,21.15,318.0,324.56,249.26
2018,9,6,11,30,36.0,328.0,3.3,21.4,358.0,367.3,281.22
2018,9,6,11,45,65.5,352.0,3.3,21.6,407.5,421.1,321.95
2018,9,6,12,0,95.0,376.0,3.3,21.8,457.0,475.06,362.19
2018,9,6,12,15,151.5,382.5,3.3,21.95,511.5,544.81,414.5
2018,9,6,12,30,208.0,389.0,3.3,22.1,566.0,605.11,459.19
2018,9,6,12,45,278.5,371.5,3.3,22.3,605.0,660.0,500.05
2018,9,6,13,0,349.0,354.0,3.3,22.5,644.0,703.89,532.8
2018,9,6,13,15,399.0,331.5,3.3,22.5,656.5,727.49,550.93
2018,9,6,13,30,449.0,309.0,3.3,22.5,669.0,740.71,562.02
2018,9,6,13,45,518.5,268.5,3.35,22.55,672.0,748.42,570.26
2018,9,6,14,0,588.0,228.0,3.4,22.6,675.0,753.02,576.2
2018,9,6,14,15,741.0,158.5,3.4,22.55,697.5,787.98,604.02
2018,9,6,14,30,894.0,89.0,3.4,22.5,720.0,804.37,616.56
2018,9,6,14,45,883.0,87.5,3.4,22.4,682.0,761.62,587.63
2018,9,6,15,0,872.0,86.0,3.4,22.3,644.0,717.0,557.44
2018,9,6,15,15,856.0,84.0,3.4,22.3,600.5,666.87,522.6
2018,9,6,15,30,840.0,82.0,3.4,22.3,557.0,615.8,484.23
2018,9,6,15,45,819.5,79.0,3.4,21.9,509.0,561.91,443.35
2018,9,6,16,0,799.0,76.0,3.4,21.5,461.0,506.32,399.86
2018,9,6,16,15,770.5,73.0,3.4,21.15,410.5,447.31,352.2
2018,9,6,16,30,742.0,70.0,3.4,20.8,360.0,389.86,304.17
2018,9,6,16,45,701.0,65.0,3.45,20.45,307.5,327.62,251.1
2018,9,6,17,0,660.0,60.0,3.5,20.1,255.0,269.0,199.69
2018,9,6,17,15,568.0,57.0,3.4,19.5,201.0,203.28,143.66
2018,9,6,17,30,476.0,54.0,3.3,18.9,147.0,147.89,97.28
2018,9,6,17,45,376.5,42.5,3.25,18.3,102.0,93.61,54.63
2018,9,6,18,0,277.0,31.0,3.2,17.7,57.0,51.13,23.54
2018,9,6,18,15,173.0,20.0,3.2,17.3,33.0,20.19,0.0
2018,9,6,18,30,69.0,9.0,3.2,16.9,9.0,8.85,0.0
2018,9,6,18,45,34.5,4.5,3.15,16.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,7,5,45,89.0,10.0,2.1,13.9,14.0,9.83,0.0
2018,9,7,6,0,178.0,20.0,2.1,14.2,28.0,22.34,0.0
2018,9,7,6,15,310.5,31.0,2.05,14.7,66.5,53.44,24.33
2018,9,7,6,30,443.0,42.0,2.0,15.2,105.0,101.7,59.07
2018,9,7,6,45,311.5,45.5,2.0,15.65,99.0,107.45,71.69
2018,9,7,7,0,180.0,49.0,2.0,16.1,93.0,96.21,69.6
2018,9,7,7,15,98.0,77.5,1.95,16.65,102.0,107.63,82.75
2018,9,7,7,30,16.0,106.0,1.9,17.2,111.0,108.9,85.52
2018,9,7,7,45,69.5,139.0,1.85,17.7,168.0,166.82,132.57
2018,9,7,8,0,123.0,172.0,1.8,18.2,225.0,232.44,185.17
2018,9,7,8,15,181.5,195.0,1.8,18.75,284.0,293.62,233.47
2018,9,7,8,30,240.0,218.0,1.8,19.3,343.0,364.57,288.39
2018,9,7,8,45,278.0,232.5,1.8,19.85,390.0,415.6,326.82
2018,9,7,9,0,316.0,247.0,1.8,20.4,437.0,469.52,366.69
2018,9,7,9,15,360.0,254.0,1.8,20.9,484.5,522.41,405.25
2018,9,7,9,30,404.0,261.0,1.8,21.4,532.0,583.62,448.87
2018,9,7,9,45,436.0,264.0,1.8,21.9,570.5,628.1,479.57
2018,9,7,10,0,468.0,267.0,1.8,22.4,609.0,673.31,510.32
2018,9,7,10,15,482.5,272.5,1.9,22.75,637.5,706.58,532.87
2018,9,7,10,30,497.0,278.0,2.0,23.1,666.0,738.89,554.64
2018,9,7,10,45,482.0,294.5,2.05,23.45,679.0,754.93,563.89
2018,9,7,11,0,467.0,311.0,2.1,23.8,692.0,768.45,571.51
2018,9,7,11,15,433.0,331.5,2.25,24.05,689.5,765.9,568.67
2018,9,7,11,30,399.0,352.0,2.4,24.3,687.0,753.3,559.24
2018,9,7,11,45,431.0,341.5,2.5,24.5,705.5,783.8,580.95
2018,9,7,12,0,463.0,331.0,2.6,24.7,724.0,805.46,596.46
2018,9,7,12,15,485.5,322.0,2.8,24.8,733.0,817.62,606.25
2018,9,7,12,30,508.0,313.0,3.0,24.9,742.0,827.57,614.62
2018,9,7,12,45,514.0,305.5,3.15,25.0,735.5,821.0,611.17
2018,9,7,13,0,520.0,298.0,3.3,25.1,729.0,812.15,606.27
2018,9,7,13,15,540.5,282.5,3.5,25.05,722.0,805.96,604.28
2018,9,7,13,30,561.0,267.0,3.7,25.0,715.0,796.89,600.21
2018,9,7,13,45,632.5,225.5,3.85,24.9,715.5,804.92,609.43
2018,9,7,14,0,704.0,184.0,4.0,24.8,716.0,804.81,612.04
2018,9,7,14,15,805.5,135.5,4.15,24.65,719.5,812.58,619.47
2018,9,7,14,30,907.0,87.0,4.3,24.5,723.0,810.06,619.74
2018,9,7,14,45,895.5,85.0,4.4,24.35,684.0,765.87,590.32
2018,9,7,15,0,884.0,83.0,4.5,24.2,645.0,719.82,559.48
2018,9,7,15,15,868.5,81.0,4.5,24.2,601.0,669.48,524.31
2018,9,7,15,30,853.0,79.0,4.5,24.2,557.0,618.13,485.5
2018,9,7,15,45,833.0,76.0,4.55,23.7,509.0,563.9,444.47
2018,9,7,16,0,813.0,73.0,4.6,23.2,461.0,507.9,400.69
2018,9,7,16,15,785.0,70.0,4.55,22.75,410.0,448.46,352.43
2018,9,7,16,30,757.0,67.0,4.5,22.3,359.0,390.49,303.76
2018,9,7,16,45,717.5,62.0,4.45,21.85,306.5,328.08,250.29
2018,9,7,17,0,678.0,57.0,4.4,21.4,254.0,269.1,198.38
2018,9,7,17,15,616.0,52.0,4.3,20.75,203.0,208.05,145.12
2018,9,7,17,30,554.0,47.0,4.2,20.1,152.0,153.9,98.4
2018,9,7,17,45,452.5,39.0,4.05,19.45,107.0,98.62,55.07
2018,9,7,18,0,351.0,31.0,3.9,18.8,62.0,55.34,23.51
2018,9,7,18,15,211.5,20.0,3.8,18.4,35.0,22.21,0.0
2018,9,7,18,30,72.0,9.0,3.7,18.0,8.0,0.0,0.0
2018,9,7,18,45,36.0,4.5,3.65,17.6,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,8,5,45,99.5,10.0,3.7,14.7,14.0,0.0,0.0
2018,9,8,6,0,199.0,20.0,3.8,15.0,28.0,22.46,0.0
2018,9,8,6,15,336.5,29.0,3.8,15.4,66.0,53.11,22.73
