Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,5,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.5,3.0,17.15,18.0,16.37,0.0
2018,10,8,6,30,252.0,23.0,3.1,17.7,36.0,48.28,0.0
2018,10,8,6,45,397.5,29.5,3.2,18.25,77.0,96.02,52.7
2018,10,8,7,0,543.0,36.0,3.3,18.8,118.0,156.74,101.63
2018,10,8,7,15,444.0,55.0,3.45,19.2,138.5,182.48,131.32
2018,10,8,7,30,345.0,74.0,3.6,19.6,159.0,194.55,147.92
2018,10,8,7,45,292.5,102.0,3.75,20.05,185.0,219.93,172.17
2018,10,8,8,0,240.0,130.0,3.9,20.5,211.0,242.81,192.64
2018,10,8,8,15,260.5,147.5,3.95,20.9,247.5,283.73,226.29
2018,10,8,8,30,281.0,165.0,4.0,21.3,284.0,326.19,260.43
2018,10,8,8,45,297.5,182.0,4.1,21.7,320.0,367.15,292.71
2018,10,8,9,0,314.0,199.0,4.2,22.1,356.0,408.88,324.96
2018,10,8,9,15,327.0,213.5,4.15,22.5,388.5,446.16,353.03
2018,10,8,9,30,340.0,228.0,4.1,22.9,421.0,483.53,380.65
2018,10,8,9,45,351.0,241.0,4.05,23.25,450.0,517.72,405.46
2018,10,8,10,0,362.0,254.0,4.0,23.6,479.0,551.5,429.58
2018,10,8,10,15,370.5,263.5,3.95,23.9,502.5,578.91,448.78
2018,10,8,10,30,379.0,273.0,3.9,24.2,526.0,605.44,467.14
2018,10,8,10,45,443.5,258.0,3.85,24.5,562.0,659.31,506.61
2018,10,8,11,0,508.0,243.0,3.8,24.8,598.0,706.11,540.48
2018,10,8,11,15,540.5,235.0,3.7,25.0,618.0,732.49,558.77
2018,10,8,11,30,573.0,227.0,3.6,25.2,638.0,757.29,575.92
2018,10,8,11,45,573.5,228.5,3.55,25.4,641.0,762.4,578.56
2018,10,8,12,0,574.0,230.0,3.5,25.6,644.0,765.13,579.72
2018,10,8,12,15,571.5,229.0,3.45,25.75,639.0,760.14,575.69
2018,10,8,12,30,569.0,228.0,3.4,25.9,634.0,752.82,570.14
2018,10,8,12,45,564.0,224.0,3.3,26.0,620.5,737.82,559.23
2018,10,8,13,0,559.0,220.0,3.2,26.1,607.0,720.67,546.88
2018,10,8,13,15,551.5,215.0,3.2,26.1,587.5,698.33,531.49
2018,10,8,13,30,544.0,210.0,3.2,26.1,568.0,674.16,514.75
2018,10,8,13,45,610.0,177.0,3.15,26.1,562.5,678.69,519.95
2018,10,8,14,0,676.0,144.0,3.1,26.1,557.0,674.35,518.56
2018,10,8,14,15,777.5,105.5,3.15,26.0,554.5,680.54,525.13
2018,10,8,14,30,879.0,67.0,3.2,25.9,552.0,675.78,523.22
2018,10,8,14,45,861.0,65.5,3.2,25.8,511.5,628.38,489.35
2018,10,8,15,0,843.0,64.0,3.2,25.7,471.0,579.9,452.88
2018,10,8,15,15,819.5,62.0,3.2,25.7,426.5,527.04,411.92
2018,10,8,15,30,796.0,60.0,3.2,25.7,382.0,476.12,371.18
2018,10,8,15,45,762.5,57.0,3.2,25.25,334.0,417.71,324.09
2018,10,8,16,0,729.0,54.0,3.2,24.8,286.0,361.03,276.76
2018,10,8,16,15,678.5,50.0,3.15,24.1,237.0,299.33,224.48
2018,10,8,16,30,628.0,46.0,3.1,23.4,188.0,241.93,174.49
2018,10,8,16,45,545.0,40.5,3.0,22.7,141.5,179.74,121.44
2018,10,8,17,0,462.0,35.0,2.9,22.0,95.0,127.03,77.07
2018,10,8,17,15,321.5,26.5,2.95,21.25,59.5,71.7,30.26
2018,10,8,17,30,181.0,18.0,3.0,20.5,24.0,30.43,0.0
2018,10,8,17,45,90.5,9.0,3.05,19.8,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.85,18.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.5,14.85,16.0,14.87,0.0
2018,10,9,6,30,207.0,22.0,0.6,15.2,32.0,42.57,0.0
2018,10,9,6,45,346.5,30.5,0.65,15.6,71.5,88.79,49.08
2018,10,9,7,0,486.0,39.0,0.7,16.0,111.0,147.75,96.82
2018,10,9,7,15,383.0,58.0,0.8,16.4,128.0,167.43,121.23
2018,10,9,7,30,280.0,77.0,0.9,16.8,145.0,176.35,134.85
2018,10,9,7,45,238.0,104.5,1.0,17.25,171.5,201.76,158.5
2018,10,9,8,0,196.0,132.0,1.1,17.7,198.0,225.85,179.5
2018,10,9,8,15,231.5,149.0,1.1,18.25,238.0,271.14,216.05
2018,10,9,8,30,267.0,166.0,1.1,18.8,278.0,319.52,254.14
2018,10,9,8,45,281.5,183.0,1.1,19.3,312.5,358.64,284.09
2018,10,9,9,0,296.0,200.0,1.1,19.8,347.0,398.39,313.82
2018,10,9,9,15,320.0,213.5,1.0,20.4,383.5,441.03,344.6
2018,10,9,9,30,344.0,227.0,0.9,21.0,420.0,484.64,375.13
2018,10,9,9,45,375.5,233.5,0.8,21.55,456.0,526.79,404.03
2018,10,9,10,0,407.0,240.0,0.7,22.1,492.0,577.08,437.63
2018,10,9,10,15,467.0,230.5,0.7,22.6,531.0,626.31,471.57
2018,10,9,10,30,527.0,221.0,0.7,23.1,570.0,676.7,505.62
2018,10,9,10,45,398.5,251.5,0.65,23.55,519.5,613.92,457.51
2018,10,9,11,0,270.0,282.0,0.6,24.0,469.0,536.62,400.09
2018,10,9,11,15,225.5,306.5,0.85,24.15,464.5,519.88,389.34
2018,10,9,11,30,181.0,331.0,1.1,24.3,460.0,510.09,382.2
2018,10,9,11,45,202.5,329.5,1.35,24.5,474.5,528.16,396.72
2018,10,9,12,0,224.0,328.0,1.6,24.7,489.0,545.55,410.45
2018,10,9,12,15,210.5,327.0,1.85,24.6,477.5,532.02,401.65
2018,10,9,12,30,197.0,326.0,2.1,24.5,466.0,517.77,392.35
2018,10,9,12,45,149.5,319.0,2.35,24.4,424.0,467.33,355.62
2018,10,9,13,0,102.0,312.0,2.6,24.3,382.0,409.04,312.55
2018,10,9,13,15,114.0,304.5,2.85,24.05,380.5,417.26,320.24
2018,10,9,13,30,126.0,297.0,3.1,23.8,379.0,416.11,320.76
2018,10,9,13,45,199.5,253.5,3.3,23.55,377.0,422.32,328.96
2018,10,9,14,0,273.0,210.0,3.5,23.3,375.0,431.32,338.9
2018,10,9,14,15,439.0,170.5,3.6,22.95,418.5,505.28,399.14
2018,10,9,14,30,605.0,131.0,3.7,22.6,462.0,562.12,445.09
2018,10,9,14,45,652.0,113.0,3.8,22.3,445.5,548.32,435.51
2018,10,9,15,0,699.0,95.0,3.9,22.0,429.0,528.71,421.14
2018,10,9,15,15,646.5,96.5,3.9,22.0,382.5,469.57,374.06
2018,10,9,15,30,594.0,98.0,3.9,22.0,336.0,413.38,328.47
2018,10,9,15,45,521.0,94.5,3.8,21.1,284.0,346.04,274.24
2018,10,9,16,0,448.0,91.0,3.7,20.2,232.0,282.99,222.36
2018,10,9,16,15,474.5,73.0,3.65,19.65,199.0,250.36,192.45
2018,10,9,16,30,501.0,55.0,3.6,19.1,166.0,212.24,156.44
2018,10,9,16,45,452.5,46.5,3.55,18.55,127.0,162.54,112.27
2018,10,9,17,0,404.0,38.0,3.5,18.0,88.0,117.89,72.85
2018,10,9,17,15,269.5,27.5,3.5,17.5,54.5,64.55,25.03
2018,10,9,17,30,135.0,17.0,3.5,17.0,21.0,25.77,0.0
2018,10,9,17,45,67.5,8.5,3.55,16.5,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,10,6,15,2.0,7.0,0.7,13.85,7.0,6.96,0.0
2018,10,10,6,30,4.0,14.0,0.8,14.1,14.0,13.89,0.0
2018,10,10,6,45,38.0,33.0,0.9,14.35,38.0,40.49,24.03
2018,10,10,7,0,72.0,52.0,1.0,14.6,62.0,69.46,49.14
2018,10,10,7,15,98.0,70.0,1.0,14.9,90.0,99.06,74.45
2018,10,10,7,30,124.0,88.0,1.0,15.2,118.0,131.55,102.26
2018,10,10,7,45,131.0,110.0,1.0,15.45,148.0,164.0,130.12
2018,10,10,8,0,138.0,132.0,1.0,15.7,178.0,197.06,157.83
2018,10,10,8,15,128.5,152.5,0.95,16.1,200.5,221.17,177.47
2018,10,10,8,30,119.0,173.0,0.9,16.5,223.0,244.16,195.53
2018,10,10,8,45,129.5,193.0,0.85,16.85,252.5,276.95,221.02
2018,10,10,9,0,140.0,213.0,0.8,17.2,282.0,310.43,246.43
2018,10,10,9,15,168.5,230.0,0.7,17.65,319.5,353.01,278.3
2018,10,10,9,30,197.0,247.0,0.6,18.1,357.0,397.38,310.62
2018,10,10,9,45,237.5,256.5,0.55,18.55,397.0,443.78,344.23
2018,10,10,10,0,278.0,266.0,0.5,19.0,437.0,499.61,383.69
2018,10,10,10,15,320.5,269.5,0.5,19.35,474.5,544.74,415.38
2018,10,10,10,30,363.0,273.0,0.5,19.7,512.0,590.9,447.33
2018,10,10,10,45,369.5,280.5,0.55,20.1,529.5,612.13,461.16
2018,10,10,11,0,376.0,288.0,0.6,20.5,547.0,632.18,474.38
2018,10,10,11,15,379.5,291.5,0.75,20.7,556.5,643.99,483.45
2018,10,10,11,30,383.0,295.0,0.9,20.9,566.0,654.35,491.56
2018,10,10,11,45,371.0,300.0,1.1,21.1,563.5,651.34,490.5
2018,10,10,12,0,359.0,305.0,1.3,21.3,561.0,646.73,488.27
2018,10,10,12,15,357.0,303.5,1.5,21.35,556.5,642.23,486.62
2018,10,10,12,30,355.0,302.0,1.7,21.4,552.0,636.27,483.8
2018,10,10,12,45,423.5,271.0,1.9,21.45,564.0,665.1,507.54
2018,10,10,13,0,492.0,240.0,2.1,21.5,576.0,682.59,523.09
2018,10,10,13,15,520.0,222.5,2.3,21.45,568.0,677.06,521.44
2018,10,10,13,30,548.0,205.0,2.5,21.4,560.0,668.36,517.55
2018,10,10,13,45,587.0,182.0,2.65,21.3,547.5,661.95,515.23
2018,10,10,14,0,626.0,159.0,2.8,21.2,535.0,648.59,507.69
2018,10,10,14,15,718.5,122.5,3.0,21.0,530.5,653.62,514.71
2018,10,10,14,30,811.0,86.0,3.2,20.8,526.0,647.88,513.22
2018,10,10,14,45,789.5,84.5,3.35,20.6,486.0,600.63,478.03
2018,10,10,15,0,768.0,83.0,3.5,20.4,446.0,552.76,441.55
2018,10,10,15,15,739.0,80.0,3.5,20.4,401.5,498.86,398.69
2018,10,10,15,30,710.0,77.0,3.5,20.4,357.0,446.62,355.94
2018,10,10,15,45,667.5,73.5,3.65,19.65,310.0,387.91,308.05
2018,10,10,16,0,625.0,70.0,3.8,18.9,263.0,332.02,260.82
2018,10,10,16,15,566.5,64.5,3.75,18.4,216.0,271.66,208.59
2018,10,10,16,30,508.0,59.0,3.7,17.9,169.0,216.64,160.06
2018,10,10,16,45,415.0,50.5,3.65,17.4,124.5,156.15,108.42
2018,10,10,17,0,322.0,42.0,3.6,16.9,80.0,105.69,66.15
2018,10,10,17,15,205.5,29.0,3.5,16.45,49.0,56.8,18.84
2018,10,10,17,30,89.0,16.0,3.4,16.0,18.0,21.42,0.0
2018,10,10,17,45,44.5,8.0,3.25,15.6,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,6,15,0.0,3.0,0.95,13.7,3.0,2.95,0.0
2018,10,11,6,30,0.0,6.0,1.0,14.0,6.0,5.78,0.0
2018,10,11,6,45,0.0,13.0,1.05,14.25,13.0,12.54,3.88
2018,10,11,7,0,0.0,20.0,1.1,14.5,20.0,19.29,10.4
2018,10,11,7,15,0.0,30.0,1.05,14.75,30.0,28.96,18.86
2018,10,11,7,30,0.0,40.0,1.0,15.0,40.0,38.62,27.26
2018,10,11,7,45,0.0,52.5,1.0,15.25,52.5,50.72,37.59
2018,10,11,8,0,0.0,65.0,1.0,15.5,65.0,62.83,47.77
2018,10,11,8,15,0.0,75.0,0.9,15.9,75.0,72.61,55.8
2018,10,11,8,30,0.0,85.0,0.8,16.3,85.0,82.42,63.73
2018,10,11,8,45,2.5,100.0,0.75,16.7,101.0,98.68,76.9
2018,10,11,9,0,5.0,115.0,0.7,17.1,117.0,115.21,90.09
2018,10,11,9,15,40.0,162.5,0.65,17.55,184.5,190.49,150.94
2018,10,11,9,30,75.0,210.0,0.6,18.0,252.0,266.41,210.08
2018,10,11,9,45,163.0,236.0,0.6,18.45,333.5,367.18,287.64
2018,10,11,10,0,251.0,262.0,0.6,18.9,415.0,474.41,366.75
2018,10,11,10,15,334.5,259.0,0.55,19.35,472.0,543.6,415.94
2018,10,11,10,30,418.0,256.0,0.5,19.8,529.0,623.72,471.39
2018,10,11,10,45,436.0,257.5,0.5,20.2,549.5,649.33,487.39
2018,10,11,11,0,454.0,259.0,0.5,20.6,570.0,673.83,503.13
2018,10,11,11,15,446.0,266.0,0.5,20.95,575.5,680.64,506.26
2018,10,11,11,30,438.0,273.0,0.5,21.3,581.0,685.43,508.27
2018,10,11,11,45,442.0,272.0,0.5,21.65,584.0,690.13,510.73
2018,10,11,12,0,446.0,271.0,0.5,22.0,587.0,692.97,511.98
2018,10,11,12,15,448.0,268.5,0.65,22.15,584.0,690.57,512.21
2018,10,11,12,30,450.0,266.0,0.8,22.3,581.0,686.24,511.09
2018,10,11,12,45,452.5,260.5,0.9,22.5,572.0,677.21,506.09
2018,10,11,13,0,455.0,255.0,1.0,22.7,563.0,666.25,499.73
2018,10,11,13,15,468.0,241.5,1.15,22.7,550.0,653.39,493.2
2018,10,11,13,30,481.0,228.0,1.3,22.7,537.0,638.18,484.77
2018,10,11,13,45,542.0,197.0,1.45,22.75,531.0,638.52,488.18
2018,10,11,14,0,603.0,166.0,1.6,22.8,525.0,636.79,489.61
2018,10,11,14,15,705.5,127.0,1.75,22.7,523.5,646.83,500.13
2018,10,11,14,30,808.0,88.0,1.9,22.6,522.0,645.15,501.69
2018,10,11,14,45,789.5,85.0,2.05,22.5,482.5,598.3,467.87
2018,10,11,15,0,771.0,82.0,2.2,22.4,443.0,550.63,432.6
2018,10,11,15,15,744.0,79.0,2.2,22.4,399.0,497.79,391.49
2018,10,11,15,30,717.0,76.0,2.2,22.4,355.0,445.48,349.59
2018,10,11,15,45,678.0,71.5,2.45,21.9,308.0,388.01,303.53
2018,10,11,16,0,639.0,67.0,2.7,21.4,261.0,332.08,256.91
2018,10,11,16,15,581.0,61.0,2.85,20.75,213.0,270.88,204.94
2018,10,11,16,30,523.0,55.0,3.0,20.1,165.0,214.98,156.33
2018,10,11,16,45,431.5,46.5,3.15,19.5,121.0,154.44,105.11
2018,10,11,17,0,340.0,38.0,3.3,18.9,77.0,103.8,62.84
2018,10,11,17,15,213.0,25.0,3.45,18.3,45.5,52.67,11.67
2018,10,11,17,30,86.0,12.0,3.6,17.7,14.0,17.03,0.0
2018,10,11,17,45,43.0,6.0,3.75,17.1,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,12,6,15,77.5,10.0,1.55,14.25,13.0,9.83,0.0
2018,10,12,6,30,155.0,20.0,1.6,14.6,26.0,33.58,0.0
2018,10,12,6,45,283.0,31.0,1.65,15.0,62.5,78.51,41.52
2018,10,12,7,0,411.0,42.0,1.7,15.4,99.0,133.31,87.66
2018,10,12,7,15,414.5,53.0,1.7,15.9,130.5,170.0,122.42
2018,10,12,7,30,418.0,64.0,1.7,16.4,162.0,206.67,156.8
2018,10,12,7,45,306.0,95.5,1.75,16.9,176.0,220.32,173.09
2018,10,12,8,0,194.0,127.0,1.8,17.4,190.0,219.07,174.69
2018,10,12,8,15,223.5,145.0,1.8,18.15,228.0,262.25,209.92
2018,10,12,8,30,253.0,163.0,1.8,18.9,266.0,307.92,246.19
2018,10,12,8,45,275.0,178.5,1.8,19.6,302.0,348.87,277.95
2018,10,12,9,0,297.0,194.0,1.8,20.3,338.0,391.13,309.97
2018,10,12,9,15,314.0,208.5,1.8,20.95,371.5,430.1,338.77
2018,10,12,9,30,331.0,223.0,1.8,21.6,405.0,469.51,367.26
2018,10,12,9,45,352.5,232.0,1.75,22.2,436.5,506.38,393.35
2018,10,12,10,0,374.0,241.0,1.7,22.8,468.0,543.49,419.09
2018,10,12,10,15,389.5,248.0,1.7,23.35,493.0,573.72,439.64
2018,10,12,10,30,405.0,255.0,1.7,23.9,518.0,603.35,459.5
2018,10,12,10,45,412.0,261.0,1.65,24.45,535.0,632.21,477.91
2018,10,12,11,0,419.0,267.0,1.6,25.0,552.0,651.8,489.76
2018,10,12,11,15,423.5,270.5,1.6,25.4,562.5,665.08,497.86
2018,10,12,11,30,428.0,274.0,1.6,25.8,573.0,676.68,504.83
2018,10,12,11,45,430.0,274.5,1.6,26.15,576.0,681.16,507.07
2018,10,12,12,0,432.0,275.0,1.6,26.5,579.0,683.82,508.16
2018,10,12,12,15,430.5,273.0,1.7,26.6,574.0,678.93,505.38
2018,10,12,12,30,429.0,271.0,1.8,26.7,569.0,672.23,501.4
2018,10,12,12,45,424.5,267.0,1.95,26.85,557.0,659.08,493.16
2018,10,12,13,0,420.0,263.0,2.1,27.0,545.0,644.28,483.7
2018,10,12,13,15,413.5,255.5,2.3,26.9,526.5,622.58,470.01
2018,10,12,13,30,407.0,248.0,2.5,26.8,508.0,599.52,455.11
2018,10,12,13,45,479.5,213.0,2.65,26.7,506.0,606.22,463.1
2018,10,12,14,0,552.0,178.0,2.8,26.6,504.0,606.92,466.38
2018,10,12,14,15,706.5,126.5,2.95,26.35,518.5,644.48,497.47
2018,10,12,14,30,861.0,75.0,3.1,26.1,533.0,659.94,511.96
2018,10,12,14,45,843.5,72.5,3.2,25.85,492.5,612.62,477.34
2018,10,12,15,0,826.0,70.0,3.3,25.6,452.0,566.76,443.01
2018,10,12,15,15,800.5,67.0,3.3,25.6,407.0,512.47,400.63
2018,10,12,15,30,775.0,64.0,3.3,25.6,362.0,458.48,357.24
2018,10,12,15,45,739.0,60.5,3.45,24.75,314.5,399.9,310.27
2018,10,12,16,0,703.0,57.0,3.6,23.9,267.0,343.36,263.07
2018,10,12,16,15,648.5,52.5,3.55,23.05,218.5,281.86,210.57
2018,10,12,16,30,594.0,48.0,3.5,22.2,170.0,225.92,161.58
2018,10,12,16,45,503.5,41.0,3.45,21.35,124.5,163.66,108.81
2018,10,12,17,0,413.0,34.0,3.4,20.5,79.0,111.15,64.56
2018,10,12,17,15,254.5,22.5,3.4,19.85,45.5,53.82,4.75
2018,10,12,17,30,96.0,11.0,3.4,19.2,12.0,16.36,0.0
2018,10,12,17,45,48.0,5.5,3.4,18.55,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,15,102.0,10.0,1.1,14.2,14.0,0.0,0.0
2018,10,13,6,30,204.0,20.0,1.1,14.6,28.0,37.68,0.0
2018,10,13,6,45,348.0,28.5,1.1,15.0,65.5,85.03,42.61
2018,10,13,7,0,492.0,37.0,1.1,15.4,103.0,143.99,92.75
2018,10,13,7,15,479.5,47.5,1.15,15.85,134.5,180.49,128.46
2018,10,13,7,30,467.0,58.0,1.2,16.3,166.0,215.13,162.06
2018,10,13,7,45,323.0,92.5,1.2,16.8,175.0,222.95,174.45
2018,10,13,8,0,179.0,127.0,1.2,17.3,184.0,208.67,165.91
2018,10,13,8,15,214.5,144.0,1.25,17.9,223.0,256.66,205.05
2018,10,13,8,30,250.0,161.0,1.3,18.5,262.0,303.85,242.59
2018,10,13,8,45,273.0,177.0,1.35,19.05,298.5,345.71,275.18
2018,10,13,9,0,296.0,193.0,1.4,19.6,335.0,388.95,308.15
2018,10,13,9,15,342.0,201.0,1.45,20.05,378.0,439.51,346.54
2018,10,13,9,30,388.0,209.0,1.5,20.5,421.0,492.63,386.09
2018,10,13,9,45,423.5,212.5,1.6,20.95,456.5,542.73,422.67
2018,10,13,10,0,459.0,216.0,1.7,21.4,492.0,586.9,454.54
2018,10,13,10,15,515.5,206.0,1.75,21.75,528.5,633.22,488.14
2018,10,13,10,30,572.0,196.0,1.8,22.1,565.0,680.32,521.81
2018,10,13,10,45,570.0,203.0,1.85,22.4,579.5,698.23,533.3
2018,10,13,11,0,568.0,210.0,1.9,22.7,594.0,713.87,543.38
2018,10,13,11,15,528.0,229.5,2.0,22.9,591.0,708.54,538.41
2018,10,13,11,30,488.0,249.0,2.1,23.1,588.0,700.13,531.42
2018,10,13,11,45,490.5,249.5,2.15,23.3,591.0,705.27,534.94
2018,10,13,12,0,493.0,250.0,2.2,23.5,594.0,708.36,536.97
2018,10,13,12,15,506.5,242.0,2.25,23.55,593.5,709.67,538.58
2018,10,13,12,30,520.0,234.0,2.3,23.6,593.0,708.72,538.66
2018,10,13,12,45,524.5,227.5,2.4,23.6,583.5,699.45,533.13
2018,10,13,13,0,529.0,221.0,2.5,23.6,574.0,687.95,526.04
2018,10,13,13,15,538.5,209.5,2.55,23.55,559.5,672.85,516.44
2018,10,13,13,30,548.0,198.0,2.6,23.5,545.0,655.29,505.0
2018,10,13,13,45,613.0,168.5,2.65,23.4,540.5,661.39,511.74
2018,10,13,14,0,678.0,139.0,2.7,23.3,536.0,658.54,511.77
2018,10,13,14,15,780.0,104.5,2.7,23.15,535.5,667.23,520.32
2018,10,13,14,30,882.0,70.0,2.7,23.0,535.0,665.13,520.36
2018,10,13,14,45,864.0,68.5,2.7,22.8,494.5,617.86,485.25
2018,10,13,15,0,846.0,67.0,2.7,22.6,454.0,569.54,448.55
2018,10,13,15,15,820.5,64.0,2.7,22.6,408.5,516.96,407.14
2018,10,13,15,30,795.0,61.0,2.7,22.6,363.0,462.15,362.81
2018,10,13,15,45,758.5,57.5,2.7,21.95,314.5,402.54,314.2
2018,10,13,16,0,722.0,54.0,2.7,21.3,266.0,344.98,265.49
2018,10,13,16,15,665.5,50.0,2.65,20.6,217.0,282.6,211.77
2018,10,13,16,30,609.0,46.0,2.6,19.9,168.0,225.14,161.13
2018,10,13,16,45,514.0,39.0,2.6,19.2,122.0,162.19,107.54
2018,10,13,17,0,419.0,32.0,2.6,18.5,76.0,108.74,62.08
2018,10,13,17,15,258.0,21.5,2.55,17.9,44.0,52.01,0.0
2018,10,13,17,30,97.0,11.0,2.5,17.3,12.0,16.14,0.0
2018,10,13,17,45,48.5,5.5,2.5,16.7,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,6,15,70.5,8.0,1.4,12.95,10.5,0.0,0.0
2018,10,14,6,30,141.0,16.0,1.4,13.4,21.0,27.98,0.0
2018,10,14,6,45,115.5,21.0,1.4,13.85,29.5,41.89,19.65
2018,10,14,7,0,90.0,26.0,1.4,14.3,38.0,46.54,29.26
2018,10,14,7,15,45.0,42.0,1.3,14.75,48.0,55.02,39.22
2018,10,14,7,30,0.0,58.0,1.2,15.2,58.0,56.44,42.18
2018,10,14,7,45,0.0,73.5,1.15,15.65,73.5,71.76,55.19
2018,10,14,8,0,0.0,89.0,1.1,16.1,89.0,87.11,67.96
2018,10,14,8,15,22.5,116.5,1.15,16.6,125.5,128.26,101.88
2018,10,14,8,30,45.0,144.0,1.2,17.1,162.0,169.71,135.53
2018,10,14,8,45,143.0,167.0,1.3,17.6,233.5,255.98,205.5
2018,10,14,9,0,241.0,190.0,1.4,18.1,305.0,351.94,281.26
2018,10,14,9,15,285.5,204.5,1.4,18.55,351.5,406.27,322.5
2018,10,14,9,30,330.0,219.0,1.4,19.0,398.0,463.23,365.06
2018,10,14,9,45,351.5,228.0,1.4,19.45,429.0,499.88,391.41
2018,10,14,10,0,373.0,237.0,1.4,19.9,460.0,536.78,417.62
2018,10,14,10,15,426.0,231.5,1.45,20.35,496.5,590.11,456.27
2018,10,14,10,30,479.0,226.0,1.5,20.8,533.0,637.21,489.87
2018,10,14,10,45,507.0,223.5,1.5,21.25,556.5,667.5,510.34
2018,10,14,11,0,535.0,221.0,1.5,21.7,580.0,696.77,530.01
2018,10,14,11,15,544.0,221.5,1.5,22.1,591.5,711.89,539.38
2018,10,14,11,30,553.0,222.0,1.5,22.5,603.0,724.99,547.46
2018,10,14,11,45,556.0,222.0,1.55,22.9,606.5,730.25,550.53
2018,10,14,12,0,559.0,222.0,1.6,23.3,610.0,733.23,552.15
2018,10,14,12,15,577.0,213.5,1.6,23.55,611.5,737.47,555.09
2018,10,14,12,30,595.0,205.0,1.6,23.8,613.0,742.38,558.42
2018,10,14,12,45,603.5,197.0,1.6,24.1,604.0,734.15,552.59
2018,10,14,13,0,612.0,189.0,1.6,24.4,595.0,723.22,545.07
2018,10,14,13,15,626.0,176.5,1.65,24.55,580.5,709.24,536.38
2018,10,14,13,30,640.0,164.0,1.7,24.7,566.0,692.23,525.51
2018,10,14,13,45,697.0,140.0,1.75,24.85,560.0,692.18,527.21
2018,10,14,14,0,754.0,116.0,1.8,25.0,554.0,686.13,524.12
2018,10,14,14,15,837.0,92.5,1.85,25.0,551.5,690.89,528.93
2018,10,14,14,30,920.0,69.0,1.9,25.0,549.0,685.83,526.82
2018,10,14,14,45,903.0,67.0,1.9,25.0,507.5,637.2,491.24
2018,10,14,15,0,886.0,65.0,1.9,25.0,466.0,587.33,454.02
2018,10,14,15,15,860.5,62.5,1.9,25.0,419.5,531.43,411.18
2018,10,14,15,30,835.0,60.0,1.9,25.0,373.0,477.6,368.42
2018,10,14,15,45,799.0,57.0,1.85,24.45,323.5,416.93,319.64
2018,10,14,16,0,763.0,54.0,1.8,23.9,274.0,358.17,270.6
2018,10,14,16,15,707.0,49.0,1.8,22.9,223.0,292.93,215.75
2018,10,14,16,30,651.0,44.0,1.8,21.9,172.0,232.54,163.52
2018,10,14,16,45,554.0,37.5,1.85,20.9,124.5,166.81,108.34
2018,10,14,17,0,457.0,31.0,1.9,19.9,77.0,112.55,62.0
2018,10,14,17,15,282.0,21.0,2.0,19.3,44.5,52.88,0.0
2018,10,14,17,30,107.0,11.0,2.1,18.7,12.0,16.38,0.0
2018,10,14,17,45,53.5,5.5,2.2,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.5,3.0,13.5,13.0,0.0,0.0
2018,10,15,6,30,216.0,19.0,3.1,14.0,26.0,37.13,0.0
2018,10,15,6,45,366.0,27.5,3.2,14.5,64.0,84.72,38.54
2018,10,15,7,0,516.0,36.0,3.3,15.0,102.0,146.17,93.31
2018,10,15,7,15,505.5,45.5,3.35,15.55,134.0,183.44,130.31
2018,10,15,7,30,495.0,55.0,3.4,16.1,166.0,219.03,165.34
2018,10,15,7,45,347.5,88.0,3.45,16.6,175.0,226.08,177.81
2018,10,15,8,0,200.0,121.0,3.5,17.1,184.0,214.46,171.72
2018,10,15,8,15,238.5,137.5,3.3,17.75,224.0,260.27,209.65
2018,10,15,8,30,277.0,154.0,3.1,18.4,264.0,309.41,249.37
2018,10,15,8,45,299.5,169.0,2.9,19.05,300.0,350.97,282.09
2018,10,15,9,0,322.0,184.0,2.7,19.7,336.0,393.8,314.94
2018,10,15,9,15,340.0,197.0,2.5,20.35,369.5,432.57,343.76
2018,10,15,9,30,358.0,210.0,2.3,21.0,403.0,471.77,372.09
2018,10,15,9,45,370.5,221.5,2.1,21.65,431.5,505.59,395.56
2018,10,15,10,0,383.0,233.0,1.9,22.3,460.0,539.02,418.06
2018,10,15,10,15,393.0,242.0,1.75,22.75,483.5,567.21,436.68
2018,10,15,10,30,403.0,251.0,1.6,23.2,507.0,594.51,454.24
2018,10,15,10,45,411.0,256.5,1.45,23.65,524.0,623.43,472.35
2018,10,15,11,0,419.0,262.0,1.3,24.1,541.0,643.13,483.74
2018,10,15,11,15,423.0,265.0,1.25,24.45,550.5,655.32,490.76
2018,10,15,11,30,427.0,268.0,1.2,24.8,560.0,665.81,496.65
2018,10,15,11,45,426.5,269.0,1.15,25.15,562.0,668.57,497.21
2018,10,15,12,0,426.0,270.0,1.1,25.5,564.0,669.51,496.63
2018,10,15,12,15,423.0,269.0,1.15,25.6,559.0,664.37,493.4
2018,10,15,12,30,420.0,268.0,1.2,25.7,554.0,657.46,489.04
2018,10,15,12,45,414.5,264.0,1.3,25.85,541.5,643.55,480.24
2018,10,15,13,0,409.0,260.0,1.4,26.0,529.0,628.07,470.3
2018,10,15,13,15,400.5,253.5,1.5,25.95,510.0,598.14,450.7
2018,10,15,13,30,392.0,247.0,1.6,25.9,491.0,575.2,435.63
2018,10,15,13,45,474.5,210.0,1.7,25.85,492.5,594.44,452.36
2018,10,15,14,0,557.0,173.0,1.8,25.8,494.0,599.46,458.61
2018,10,15,14,15,729.5,120.5,1.9,25.65,514.0,646.3,495.8
2018,10,15,14,30,902.0,68.0,2.0,25.5,534.0,669.6,515.31
2018,10,15,14,45,884.0,66.0,2.05,25.3,493.0,621.12,479.99
2018,10,15,15,0,866.0,64.0,2.1,25.1,452.0,571.54,443.28
2018,10,15,15,15,840.5,61.5,2.1,25.1,406.0,516.64,400.82
2018,10,15,15,30,815.0,59.0,2.1,25.1,360.0,463.85,358.54
2018,10,15,15,45,778.0,56.0,2.25,24.35,311.5,403.89,310.69
2018,10,15,16,0,741.0,53.0,2.4,23.6,263.0,345.99,262.43
2018,10,15,16,15,682.5,48.5,2.4,22.65,213.0,281.85,207.98
2018,10,15,16,30,624.0,44.0,2.4,21.7,163.0,222.85,156.62
2018,10,15,16,45,523.5,37.5,2.45,20.8,117.0,159.19,103.1
2018,10,15,17,0,423.0,31.0,2.5,19.9,71.0,105.56,56.83
2018,10,15,17,15,259.0,20.5,2.45,19.3,40.5,48.78,0.0
2018,10,15,17,30,95.0,10.0,2.4,18.7,10.0,14.52,0.0
2018,10,15,17,45,47.5,5.0,2.4,18.1,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.7,13.3,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,13.6,24.0,34.65,0.0
2018,10,16,6,45,351.0,27.0,0.7,13.85,61.0,81.15,34.58
2018,10,16,7,0,500.0,36.0,0.7,14.1,98.0,142.17,90.21
2018,10,16,7,15,469.0,47.5,0.65,14.6,126.5,175.41,124.11
2018,10,16,7,30,438.0,59.0,0.6,15.1,155.0,204.76,153.74
2018,10,16,7,45,317.0,89.5,0.6,15.55,168.0,216.07,168.66
2018,10,16,8,0,196.0,120.0,0.6,16.0,181.0,211.49,168.03
2018,10,16,8,15,233.5,136.0,0.65,16.7,220.0,255.99,204.38
2018,10,16,8,30,271.0,152.0,0.7,17.4,259.0,303.73,242.26
2018,10,16,8,45,292.0,167.5,0.7,18.1,294.5,344.65,273.7
2018,10,16,9,0,313.0,183.0,0.7,18.8,330.0,386.73,305.22
2018,10,16,9,15,330.5,196.5,0.8,19.5,363.0,425.3,333.82
2018,10,16,9,30,348.0,210.0,0.9,20.2,396.0,464.28,362.18
2018,10,16,9,45,369.5,219.0,1.0,20.85,427.0,501.35,388.86
2018,10,16,10,0,391.0,228.0,1.1,21.5,458.0,538.61,415.26
2018,10,16,10,15,454.5,218.5,1.15,21.95,497.0,595.95,456.55
2018,10,16,10,30,518.0,209.0,1.2,22.4,536.0,647.19,492.81
2018,10,16,10,45,548.5,204.5,1.25,22.85,560.0,677.76,513.6
2018,10,16,11,0,579.0,200.0,1.3,23.3,584.0,707.24,533.64
2018,10,16,11,15,579.5,204.5,1.35,23.65,593.5,719.97,541.55
2018,10,16,11,30,580.0,209.0,1.4,24.0,603.0,730.39,548.03
2018,10,16,11,45,573.0,212.5,1.45,24.3,603.0,730.99,547.89
2018,10,16,12,0,566.0,216.0,1.5,24.6,603.0,729.2,546.25
2018,10,16,12,15,564.0,214.0,1.55,24.75,597.5,723.35,542.46
2018,10,16,12,30,562.0,212.0,1.6,24.9,592.0,715.21,537.17
2018,10,16,12,45,558.0,209.0,1.65,25.05,580.0,702.1,528.46
2018,10,16,13,0,554.0,206.0,1.7,25.2,568.0,686.86,518.3
2018,10,16,13,15,564.0,194.5,1.75,25.2,553.0,671.49,508.75
2018,10,16,13,30,574.0,183.0,1.8,25.2,538.0,653.58,497.3
2018,10,16,13,45,643.0,153.5,1.85,25.2,534.0,661.48,505.07
2018,10,16,14,0,712.0,124.0,1.9,25.2,530.0,659.48,505.53
2018,10,16,14,15,802.0,95.5,2.0,25.05,527.0,664.17,511.25
2018,10,16,14,30,892.0,67.0,2.1,24.9,524.0,658.73,509.16
2018,10,16,14,45,873.5,65.0,2.15,24.8,483.0,610.39,473.68
2018,10,16,15,0,855.0,63.0,2.2,24.7,442.0,561.04,436.65
2018,10,16,15,15,828.5,60.5,2.2,24.7,396.5,506.21,393.95
2018,10,16,15,30,802.0,58.0,2.2,24.7,351.0,453.62,351.54
2018,10,16,15,45,762.0,55.0,2.4,23.9,302.0,393.18,303.16
2018,10,16,16,0,722.0,52.0,2.6,23.1,253.0,335.12,254.62
2018,10,16,16,15,661.0,47.5,2.7,22.15,204.0,271.43,200.4
2018,10,16,16,30,600.0,43.0,2.8,21.2,155.0,213.17,149.61
2018,10,16,16,45,497.5,36.5,2.9,20.3,110.5,150.85,97.21
2018,10,16,17,0,395.0,30.0,3.0,19.4,66.0,98.78,51.47
2018,10,16,17,15,240.0,19.5,3.1,18.8,37.5,43.23,0.0
2018,10,16,17,30,85.0,9.0,3.2,18.2,9.0,8.85,0.0
2018,10,16,17,45,42.5,4.5,3.3,17.6,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,6,15,78.5,8.5,0.85,12.8,10.5,0.0,0.0
2018,10,17,6,30,157.0,17.0,0.9,13.1,21.0,29.66,0.0
2018,10,17,6,45,295.0,27.0,0.95,13.35,55.5,72.43,28.48
2018,10,17,7,0,433.0,37.0,1.0,13.6,90.0,129.25,82.34
2018,10,17,7,15,434.5,47.5,1.0,14.0,121.0,165.9,117.79
2018,10,17,7,30,436.0,58.0,1.0,14.4,152.0,202.31,152.47
2018,10,17,7,45,312.5,88.5,1.05,14.75,164.5,212.87,167.12
2018,10,17,8,0,189.0,119.0,1.1,15.1,177.0,207.3,165.86
2018,10,17,8,15,233.0,134.5,1.1,15.6,217.5,253.8,204.28
2018,10,17,8,30,277.0,150.0,1.1,16.1,258.0,304.17,244.86
2018,10,17,8,45,306.0,164.0,1.1,16.65,296.0,348.09,279.37
2018,10,17,9,0,335.0,178.0,1.1,17.2,334.0,393.82,314.49
2018,10,17,9,15,357.5,190.5,1.1,17.75,369.0,435.28,345.47
2018,10,17,9,30,380.0,203.0,1.1,18.3,404.0,477.44,376.28
2018,10,17,9,45,416.5,206.5,1.1,18.8,439.5,527.45,412.5
2018,10,17,10,0,453.0,210.0,1.1,19.3,475.0,571.58,443.75
2018,10,17,10,15,495.5,205.5,1.05,19.8,507.0,612.11,471.79
2018,10,17,10,30,538.0,201.0,1.0,20.3,539.0,652.86,499.4
2018,10,17,10,45,532.0,209.5,0.95,20.8,551.5,668.36,507.79
2018,10,17,11,0,526.0,218.0,0.9,21.3,564.0,681.58,514.74
2018,10,17,11,15,482.0,239.0,0.9,21.65,560.0,674.33,507.43
2018,10,17,11,30,438.0,260.0,0.9,22.0,556.0,664.07,498.32
2018,10,17,11,45,433.0,263.5,0.95,22.4,557.0,665.69,499.06
2018,10,17,12,0,428.0,267.0,1.0,22.8,558.0,665.44,498.42
2018,10,17,12,15,457.0,253.0,1.05,22.95,561.5,673.38,505.05
2018,10,17,12,30,486.0,239.0,1.1,23.1,565.0,679.05,510.06
2018,10,17,12,45,503.5,227.5,1.15,23.3,559.5,675.33,508.29
2018,10,17,13,0,521.0,216.0,1.2,23.5,554.0,669.13,504.88
2018,10,17,13,15,527.5,206.0,1.35,23.5,538.5,653.19,495.71
2018,10,17,13,30,534.0,196.0,1.5,23.5,523.0,634.99,484.73
2018,10,17,13,45,600.0,166.5,1.6,23.5,518.5,640.99,491.59
2018,10,17,14,0,666.0,137.0,1.7,23.5,514.0,638.27,491.86
2018,10,17,14,15,764.0,105.5,1.85,23.3,512.5,646.22,500.55
2018,10,17,14,30,862.0,74.0,2.0,23.1,511.0,644.0,501.27
2018,10,17,14,45,842.0,72.0,2.15,22.95,470.5,598.77,468.2
2018,10,17,15,0,822.0,70.0,2.3,22.8,430.0,549.64,431.41
2018,10,17,15,15,794.5,66.5,2.3,22.8,384.5,494.41,387.99
2018,10,17,15,30,767.0,63.0,2.3,22.8,339.0,439.7,343.62
2018,10,17,15,45,725.5,60.0,2.5,21.95,291.5,380.42,295.67
2018,10,17,16,0,684.0,57.0,2.7,21.1,244.0,323.73,247.84
2018,10,17,16,15,620.0,51.5,2.75,20.25,195.5,261.09,194.06
2018,10,17,16,30,556.0,46.0,2.8,19.4,147.0,203.5,143.7
2018,10,17,16,45,449.0,38.5,2.8,18.6,103.5,141.09,91.33
2018,10,17,17,0,342.0,31.0,2.8,17.8,60.0,90.04,45.57
2018,10,17,17,15,204.5,20.0,2.8,17.25,34.0,39.53,0.0
2018,10,17,17,30,67.0,9.0,2.8,16.7,8.0,0.0,0.0
2018,10,17,17,45,33.5,4.5,2.8,16.15,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
