Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,18,6,15,63.0,7.0,1.15,13.05,8.5,0.0,0.0
2018,10,18,6,30,126.0,14.0,1.1,13.3,17.0,23.96,0.0
2018,10,18,6,45,102.0,17.5,1.05,13.6,23.5,34.65,10.32
2018,10,18,7,0,78.0,21.0,1.0,13.9,30.0,38.38,22.63
2018,10,18,7,15,39.0,34.0,1.0,14.25,38.5,44.92,30.83
2018,10,18,7,30,0.0,47.0,1.0,14.6,47.0,45.42,32.91
2018,10,18,7,45,0.0,64.0,0.95,15.0,64.0,62.26,47.31
2018,10,18,8,0,0.0,81.0,0.9,15.4,81.0,79.16,61.5
2018,10,18,8,15,26.0,111.5,0.9,15.85,121.5,124.84,99.36
2018,10,18,8,30,52.0,142.0,0.9,16.3,162.0,171.37,137.26
2018,10,18,8,45,124.5,168.0,0.85,16.75,223.5,246.32,197.65
2018,10,18,9,0,197.0,194.0,0.8,17.2,285.0,322.81,257.57
2018,10,18,9,15,273.5,200.5,0.8,17.7,338.0,392.25,310.83
2018,10,18,9,30,350.0,207.0,0.8,18.2,391.0,460.89,362.3
2018,10,18,9,45,397.0,209.0,0.75,18.75,430.0,515.38,401.17
2018,10,18,10,0,444.0,211.0,0.7,19.3,469.0,564.89,435.68
2018,10,18,10,15,490.0,205.5,0.7,19.85,501.5,606.62,464.57
2018,10,18,10,30,536.0,200.0,0.7,20.4,534.0,648.73,493.26
2018,10,18,10,45,560.5,197.5,0.7,20.95,555.5,676.7,511.32
2018,10,18,11,0,585.0,195.0,0.7,21.5,577.0,706.56,530.48
2018,10,18,11,15,533.5,218.5,0.7,21.95,571.0,693.56,518.84
2018,10,18,11,30,482.0,242.0,0.7,22.4,565.0,680.42,507.55
2018,10,18,11,45,453.0,254.5,0.7,22.85,559.0,671.64,499.96
2018,10,18,12,0,424.0,267.0,0.7,23.3,553.0,660.75,490.93
2018,10,18,12,15,447.0,255.0,0.75,23.6,554.5,665.69,495.22
2018,10,18,12,30,470.0,243.0,0.8,23.9,556.0,668.46,497.88
2018,10,18,12,45,502.0,226.0,0.9,24.25,554.5,670.85,501.05
2018,10,18,13,0,534.0,209.0,1.0,24.6,553.0,670.32,502.18
2018,10,18,13,15,532.5,202.0,1.05,24.65,535.5,651.04,489.67
2018,10,18,13,30,531.0,195.0,1.1,24.7,518.0,629.82,475.83
2018,10,18,13,45,595.5,166.0,1.2,24.8,512.5,635.03,482.02
2018,10,18,14,0,660.0,137.0,1.3,24.9,507.0,631.67,481.77
2018,10,18,14,15,757.0,105.5,1.4,24.8,505.0,640.69,490.67
2018,10,18,14,30,854.0,74.0,1.5,24.7,503.0,635.79,489.15
2018,10,18,14,45,834.0,71.5,1.6,24.55,462.5,590.39,456.33
2018,10,18,15,0,814.0,69.0,1.7,24.4,422.0,541.12,419.9
2018,10,18,15,15,785.5,66.0,1.7,24.4,377.0,486.4,377.45
2018,10,18,15,30,757.0,63.0,1.7,24.4,332.0,432.3,334.11
2018,10,18,15,45,715.5,59.5,1.9,23.7,284.5,373.14,286.77
2018,10,18,16,0,674.0,56.0,2.1,23.0,237.0,316.59,239.53
2018,10,18,16,15,609.5,50.5,2.2,22.1,189.5,254.59,186.95
2018,10,18,16,30,545.0,45.0,2.3,21.2,142.0,197.71,137.76
2018,10,18,16,45,437.5,37.0,2.4,20.35,99.0,135.71,86.3
2018,10,18,17,0,330.0,29.0,2.5,19.5,56.0,84.57,39.56
2018,10,18,17,15,196.0,18.5,2.65,18.9,31.5,36.64,0.0
2018,10,18,17,30,62.0,8.0,2.8,18.3,7.0,0.0,0.0
2018,10,18,17,45,31.0,4.0,2.9,17.7,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,6,15,68.5,7.5,0.8,14.0,9.0,0.0,0.0
2018,10,19,6,30,137.0,15.0,0.9,14.3,18.0,25.63,0.0
2018,10,19,6,45,270.5,25.5,0.95,14.55,50.0,65.96,18.73
2018,10,19,7,0,404.0,36.0,1.0,14.8,82.0,121.18,75.76
2018,10,19,7,15,394.5,45.5,1.1,15.25,109.0,152.38,107.09
2018,10,19,7,30,385.0,55.0,1.2,15.7,136.0,182.12,136.31
2018,10,19,7,45,277.0,84.0,1.3,16.15,150.0,194.37,151.81
2018,10,19,8,0,169.0,113.0,1.4,16.6,164.0,188.17,149.76
2018,10,19,8,15,213.5,131.0,1.35,17.25,206.0,240.39,192.6
2018,10,19,8,30,258.0,149.0,1.3,17.9,248.0,292.58,234.38
2018,10,19,8,45,295.5,162.0,1.3,18.5,287.5,339.02,270.89
2018,10,19,9,0,333.0,175.0,1.3,19.1,327.0,388.04,308.59
2018,10,19,9,15,360.5,186.0,1.35,19.8,363.0,430.76,340.61
2018,10,19,9,30,388.0,197.0,1.4,20.5,399.0,474.54,372.77
2018,10,19,9,45,423.0,201.0,1.45,21.2,434.0,524.11,408.61
2018,10,19,10,0,458.0,205.0,1.5,21.9,469.0,567.56,439.39
2018,10,19,10,15,492.5,203.5,1.5,22.5,498.5,605.05,465.41
2018,10,19,10,30,527.0,202.0,1.5,23.1,528.0,642.39,490.91
2018,10,19,10,45,539.5,203.5,1.5,23.75,545.5,664.83,505.07
2018,10,19,11,0,552.0,205.0,1.5,24.4,563.0,685.62,518.04
2018,10,19,11,15,539.5,213.5,1.45,24.85,568.0,691.5,520.01
2018,10,19,11,30,527.0,222.0,1.4,25.3,573.0,694.96,520.45
2018,10,19,11,45,516.0,227.0,1.4,25.8,572.0,693.55,518.06
2018,10,19,12,0,505.0,232.0,1.4,26.3,571.0,689.96,514.27
2018,10,19,12,15,509.0,228.5,1.4,26.55,567.5,687.66,512.45
2018,10,19,12,30,513.0,225.0,1.4,26.8,564.0,683.23,509.19
2018,10,19,12,45,512.5,220.0,1.4,27.05,553.0,671.32,500.85
2018,10,19,13,0,512.0,215.0,1.4,27.3,542.0,657.38,491.18
2018,10,19,13,15,523.0,203.5,1.45,27.3,528.0,643.45,482.71
2018,10,19,13,30,534.0,192.0,1.5,27.3,514.0,627.07,472.43
2018,10,19,13,45,594.5,165.0,1.55,27.3,508.0,631.16,477.31
2018,10,19,14,0,655.0,138.0,1.6,27.3,502.0,626.92,476.03
2018,10,19,14,15,744.0,108.5,1.7,27.15,497.5,632.62,482.39
2018,10,19,14,30,833.0,79.0,1.8,27.0,493.0,628.03,480.86
2018,10,19,14,45,812.0,76.5,1.85,26.85,453.0,579.82,445.75
2018,10,19,15,0,791.0,74.0,1.9,26.7,413.0,530.95,409.37
2018,10,19,15,15,761.5,71.0,1.9,26.7,368.5,476.8,367.46
2018,10,19,15,30,732.0,68.0,1.9,26.7,324.0,423.4,324.81
2018,10,19,15,45,688.5,63.0,2.1,25.8,276.5,363.11,277.05
2018,10,19,16,0,645.0,58.0,2.3,24.9,229.0,306.76,230.39
2018,10,19,16,15,578.5,52.5,2.45,23.95,182.0,245.01,178.49
2018,10,19,16,30,512.0,47.0,2.6,23.0,135.0,189.46,130.91
2018,10,19,16,45,403.0,37.5,2.7,22.0,93.0,127.78,80.31
2018,10,19,17,0,294.0,28.0,2.8,21.0,51.0,76.65,32.53
2018,10,19,17,15,172.0,17.5,2.9,20.35,28.5,32.88,0.0
2018,10,19,17,30,50.0,7.0,3.0,19.7,6.0,0.0,0.0
2018,10,19,17,45,25.0,3.5,3.1,19.1,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,20,6,15,43.5,6.0,1.25,13.3,6.5,0.0,0.0
2018,10,20,6,30,87.0,12.0,1.3,13.6,13.0,18.58,0.0
2018,10,20,6,45,204.0,24.0,1.35,13.9,42.5,54.88,11.23
2018,10,20,7,0,321.0,36.0,1.4,14.2,72.0,104.73,65.68
2018,10,20,7,15,360.0,46.5,1.4,14.65,105.5,144.21,101.69
2018,10,20,7,30,399.0,57.0,1.4,15.1,139.0,187.68,140.69
2018,10,20,7,45,285.0,86.0,1.4,15.5,152.5,198.89,155.62
2018,10,20,8,0,171.0,115.0,1.4,15.9,166.0,191.01,152.36
2018,10,20,8,15,204.5,132.5,1.25,16.5,203.0,237.66,190.77
2018,10,20,8,30,238.0,150.0,1.1,17.1,240.0,283.23,227.21
2018,10,20,8,45,266.0,165.0,1.0,17.65,276.5,325.65,260.33
2018,10,20,9,0,294.0,180.0,0.9,18.2,313.0,369.9,293.94
2018,10,20,9,15,324.0,191.0,0.8,18.85,349.0,412.54,325.31
2018,10,20,9,30,354.0,202.0,0.7,19.5,385.0,456.55,356.74
2018,10,20,9,45,387.0,208.5,0.65,20.15,420.0,498.74,386.36
2018,10,20,10,0,420.0,215.0,0.6,20.8,455.0,549.41,421.08
2018,10,20,10,15,476.0,207.0,0.6,21.4,490.5,595.05,452.73
2018,10,20,10,30,532.0,199.0,0.6,22.0,526.0,641.55,484.4
2018,10,20,10,45,547.5,199.5,0.6,22.55,544.5,665.3,499.17
2018,10,20,11,0,563.0,200.0,0.6,23.1,563.0,687.48,512.95
2018,10,20,11,15,504.5,225.5,0.8,23.35,554.5,674.06,503.79
2018,10,20,11,30,446.0,251.0,1.0,23.6,546.0,657.2,492.25
2018,10,20,11,45,431.5,257.5,1.15,23.85,544.0,654.09,490.72
2018,10,20,12,0,417.0,264.0,1.3,24.1,542.0,649.08,487.63
2018,10,20,12,15,443.0,252.5,1.45,24.15,545.5,656.87,495.0
2018,10,20,12,30,469.0,241.0,1.6,24.2,549.0,662.49,500.71
2018,10,20,12,45,478.5,232.0,1.75,24.25,540.5,654.91,496.81
2018,10,20,13,0,488.0,223.0,1.9,24.3,532.0,645.15,491.4
2018,10,20,13,15,493.5,213.0,1.95,24.2,517.0,628.95,480.99
2018,10,20,13,30,499.0,203.0,2.0,24.1,502.0,610.65,469.01
2018,10,20,13,45,562.5,174.0,2.05,24.0,496.0,612.14,472.43
2018,10,20,14,0,626.0,145.0,2.1,23.9,490.0,611.72,473.98
2018,10,20,14,15,735.5,109.5,2.15,23.7,490.0,625.44,486.31
2018,10,20,14,30,845.0,74.0,2.2,23.5,490.0,627.14,489.24
2018,10,20,14,45,825.5,71.0,2.2,23.3,450.0,578.91,453.08
2018,10,20,15,0,806.0,68.0,2.2,23.1,410.0,529.88,415.6
2018,10,20,15,15,777.0,65.0,2.2,23.1,365.5,475.5,372.57
2018,10,20,15,30,748.0,62.0,2.2,23.1,321.0,421.81,328.73
2018,10,20,15,45,706.5,58.0,2.2,22.3,274.0,362.89,280.43
2018,10,20,16,0,665.0,54.0,2.2,21.5,227.0,306.63,232.58
2018,10,20,16,15,599.0,48.5,2.25,20.75,180.0,245.18,179.84
2018,10,20,16,30,533.0,43.0,2.3,20.0,133.0,189.01,130.89
2018,10,20,16,45,400.0,35.5,2.3,19.2,90.0,123.89,77.66
2018,10,20,17,0,267.0,28.0,2.3,18.4,47.0,71.25,26.91
2018,10,20,17,15,160.0,17.5,2.35,17.85,26.0,31.34,0.0
2018,10,20,17,30,53.0,7.0,2.4,17.3,5.0,0.0,0.0
2018,10,20,17,45,26.5,3.5,2.4,16.8,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.85,12.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.9,12.6,2.0,1.97,0.0
2018,10,21,6,45,0.0,7.0,1.95,12.9,7.0,6.75,0.0
2018,10,21,7,0,0.0,12.0,2.0,13.2,12.0,11.57,3.65
2018,10,21,7,15,0.0,19.5,2.05,13.6,19.5,18.81,10.15
2018,10,21,7,30,0.0,27.0,2.1,14.0,27.0,26.05,16.51
2018,10,21,7,45,0.0,37.5,2.15,14.45,37.5,36.2,25.28
2018,10,21,8,0,0.0,48.0,2.2,14.9,48.0,46.36,33.93
2018,10,21,8,15,0.0,70.5,2.15,15.3,70.5,68.3,52.41
2018,10,21,8,30,0.0,93.0,2.1,15.7,93.0,90.76,71.06
2018,10,21,8,45,2.0,116.0,2.1,16.15,117.0,114.97,90.87
2018,10,21,9,0,4.0,139.0,2.1,16.6,141.0,139.49,110.64
2018,10,21,9,15,23.5,166.5,2.05,17.0,178.5,179.93,143.44
2018,10,21,9,30,43.0,194.0,2.0,17.4,216.0,227.81,181.64
2018,10,21,9,45,144.5,212.5,1.95,17.8,293.5,326.37,261.0
2018,10,21,10,0,246.0,231.0,1.9,18.2,371.0,432.13,343.21
2018,10,21,10,15,365.5,221.5,1.85,18.55,439.5,518.27,409.22
2018,10,21,10,30,485.0,212.0,1.8,18.9,508.0,617.74,482.92
2018,10,21,10,45,518.0,207.0,1.75,19.3,531.5,648.46,503.76
2018,10,21,11,0,551.0,202.0,1.7,19.7,555.0,678.28,524.2
2018,10,21,11,15,518.5,218.5,1.7,20.0,554.5,676.46,520.9
2018,10,21,11,30,486.0,235.0,1.7,20.3,554.0,671.82,515.91
2018,10,21,11,45,466.5,244.0,1.75,20.6,551.0,667.47,511.96
2018,10,21,12,0,447.0,253.0,1.8,20.9,548.0,661.05,506.59
2018,10,21,12,15,463.0,244.0,1.9,21.1,547.5,662.96,508.83
2018,10,21,12,30,479.0,235.0,2.0,21.3,547.0,662.75,509.51
2018,10,21,12,45,481.5,229.0,2.15,21.45,537.5,652.56,503.13
2018,10,21,13,0,484.0,223.0,2.3,21.6,528.0,640.37,495.3
2018,10,21,13,15,487.0,214.0,2.5,21.6,512.0,623.35,484.45
2018,10,21,13,30,490.0,205.0,2.7,21.6,496.0,604.36,471.94
2018,10,21,13,45,559.5,174.0,2.9,21.6,491.5,608.07,477.45
2018,10,21,14,0,629.0,143.0,3.1,21.6,487.0,609.52,480.74
2018,10,21,14,15,724.0,112.0,3.25,21.35,484.0,618.0,489.48
2018,10,21,14,30,819.0,81.0,3.4,21.1,481.0,615.6,489.51
2018,10,21,14,45,797.5,78.5,3.55,20.9,441.0,567.79,453.01
2018,10,21,15,0,776.0,76.0,3.7,20.7,401.0,519.39,415.15
2018,10,21,15,15,745.0,72.5,3.7,20.7,356.5,464.82,370.73
2018,10,21,15,30,714.0,69.0,3.7,20.7,312.0,411.18,325.82
2018,10,21,15,45,668.5,64.0,3.8,19.85,265.0,352.4,276.68
2018,10,21,16,0,623.0,59.0,3.9,19.0,218.0,295.7,227.69
2018,10,21,16,15,552.5,52.5,3.85,18.4,171.5,233.29,173.3
2018,10,21,16,30,482.0,46.0,3.8,17.8,125.0,177.57,124.31
2018,10,21,16,45,365.0,37.0,3.7,17.2,85.0,117.24,73.85
2018,10,21,17,0,248.0,28.0,3.6,16.6,45.0,67.18,20.91
2018,10,21,17,15,140.0,16.5,3.5,16.2,24.5,28.21,0.0
2018,10,21,17,30,32.0,5.0,3.4,15.8,4.0,0.0,0.0
2018,10,21,17,45,16.0,2.5,3.3,15.4,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,22,6,15,11.0,2.0,2.4,12.2,2.0,0.0,0.0
2018,10,22,6,30,22.0,4.0,2.5,12.6,4.0,5.58,0.0
2018,10,22,6,45,22.0,8.5,2.6,12.95,9.5,11.98,0.0
2018,10,22,7,0,22.0,13.0,2.7,13.3,15.0,17.42,7.38
2018,10,22,7,15,11.0,20.5,2.7,13.65,21.5,22.59,12.91
2018,10,22,7,30,0.0,28.0,2.7,14.0,28.0,27.02,17.3
2018,10,22,7,45,0.0,34.5,2.7,14.3,34.5,33.3,22.8
2018,10,22,8,0,0.0,41.0,2.7,14.6,41.0,39.59,28.2
2018,10,22,8,15,0.0,53.0,2.6,14.95,53.0,51.2,38.03
2018,10,22,8,30,0.0,65.0,2.5,15.3,65.0,62.82,47.73
2018,10,22,8,45,0.0,84.0,2.45,15.65,84.0,81.48,63.19
2018,10,22,9,0,0.0,103.0,2.4,16.0,103.0,100.41,78.68
2018,10,22,9,15,11.0,139.5,2.4,16.3,145.0,144.21,114.66
2018,10,22,9,30,22.0,176.0,2.4,16.6,187.0,189.26,151.04
2018,10,22,9,45,34.5,204.0,2.4,16.95,222.5,233.81,186.44
2018,10,22,10,0,47.0,232.0,2.4,17.3,258.0,274.06,217.9
2018,10,22,10,15,107.5,250.0,2.45,17.55,314.0,339.99,270.61
2018,10,22,10,30,168.0,268.0,2.5,17.8,370.0,416.68,330.44
2018,10,22,10,45,321.5,245.5,2.55,18.1,447.5,524.91,415.64
2018,10,22,11,0,475.0,223.0,2.6,18.4,525.0,638.19,501.89
2018,10,22,11,15,509.5,217.0,2.7,18.6,545.5,665.89,522.03
2018,10,22,11,30,544.0,211.0,2.8,18.8,566.0,692.19,541.66
2018,10,22,11,45,516.0,223.0,2.9,18.95,560.5,684.41,535.09
2018,10,22,12,0,488.0,235.0,3.0,19.1,555.0,674.33,527.08
2018,10,22,12,15,478.0,236.0,3.1,19.15,547.5,665.28,520.69
2018,10,22,12,30,468.0,237.0,3.2,19.2,540.0,654.36,512.91
2018,10,22,12,45,477.0,229.0,3.3,19.3,532.0,647.36,508.52
2018,10,22,13,0,486.0,221.0,3.4,19.4,524.0,638.22,502.5
2018,10,22,13,15,493.0,210.0,3.5,19.3,509.0,622.08,491.68
2018,10,22,13,30,500.0,199.0,3.6,19.2,494.0,603.78,479.14
2018,10,22,13,45,573.0,167.5,3.7,19.1,490.0,608.9,485.53
2018,10,22,14,0,646.0,136.0,3.8,19.0,486.0,611.71,489.67
2018,10,22,14,15,737.0,106.0,3.85,18.8,481.0,617.51,495.94
2018,10,22,14,30,828.0,76.0,3.9,18.6,476.0,612.86,493.7
2018,10,22,14,45,807.0,73.0,3.95,18.35,436.0,564.56,456.02
2018,10,22,15,0,786.0,70.0,4.0,18.1,396.0,515.63,416.98
2018,10,22,15,15,760.5,66.0,4.0,18.1,352.5,463.02,373.41
2018,10,22,15,30,735.0,62.0,4.0,18.1,309.0,410.84,328.9
2018,10,22,15,45,695.5,58.0,3.95,17.45,263.5,353.69,279.85
2018,10,22,16,0,656.0,54.0,3.9,16.8,218.0,299.01,231.36
2018,10,22,16,15,586.0,48.0,3.75,16.35,171.0,236.9,176.3
2018,10,22,16,30,516.0,42.0,3.6,15.9,124.0,180.4,125.92
2018,10,22,16,45,377.5,33.5,3.5,15.45,82.0,115.06,71.47
2018,10,22,17,0,239.0,25.0,3.4,15.0,40.0,61.94,13.17
2018,10,22,17,15,119.5,12.5,3.25,14.7,20.0,22.21,0.0
2018,10,22,17,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,6,15,40.0,5.0,2.15,12.6,5.5,0.0,0.0
2018,10,23,6,30,80.0,10.0,2.1,12.9,11.0,15.71,0.0
2018,10,23,6,45,151.5,22.0,2.1,13.25,34.0,44.12,0.0
2018,10,23,7,0,223.0,34.0,2.1,13.6,57.0,82.61,50.56
2018,10,23,7,15,199.0,49.5,2.15,13.85,78.0,106.12,75.59
2018,10,23,7,30,175.0,65.0,2.2,14.1,99.0,123.33,93.48
2018,10,23,7,45,123.0,81.5,2.2,14.4,108.5,128.85,101.12
2018,10,23,8,0,71.0,98.0,2.2,14.7,118.0,128.19,102.18
2018,10,23,8,15,91.5,119.0,2.25,14.9,149.5,166.9,134.79
2018,10,23,8,30,112.0,140.0,2.3,15.1,181.0,203.82,165.47
2018,10,23,8,45,260.5,146.5,2.35,15.3,257.0,300.87,245.68
2018,10,23,9,0,409.0,153.0,2.4,15.5,333.0,411.71,335.16
2018,10,23,9,15,299.5,164.0,2.5,15.65,302.0,365.55,297.5
2018,10,23,9,30,190.0,175.0,2.6,15.8,271.0,310.07,251.92
2018,10,23,9,45,172.0,205.5,2.7,16.0,296.5,337.22,272.72
2018,10,23,10,0,154.0,236.0,2.8,16.2,322.0,362.88,291.69
2018,10,23,10,15,189.0,252.0,2.85,16.3,362.5,410.62,329.17
2018,10,23,10,30,224.0,268.0,2.9,16.4,403.0,459.48,366.98
2018,10,23,10,45,334.0,250.5,3.0,16.5,458.0,539.48,430.35
2018,10,23,11,0,444.0,233.0,3.1,16.6,513.0,622.68,494.8
2018,10,23,11,15,427.0,244.0,3.15,16.65,517.0,626.3,496.29
2018,10,23,11,30,410.0,255.0,3.2,16.7,521.0,627.81,496.74
2018,10,23,11,45,361.5,269.0,3.3,16.75,504.0,596.38,472.31
2018,10,23,12,0,313.0,283.0,3.4,16.8,487.0,571.86,452.87
2018,10,23,12,15,433.5,241.5,3.35,16.9,521.5,633.02,501.9
2018,10,23,12,30,554.0,200.0,3.3,17.0,556.0,682.81,541.49
2018,10,23,12,45,549.5,199.0,3.3,17.1,546.0,671.55,532.71
2018,10,23,13,0,545.0,198.0,3.3,17.2,536.0,658.25,522.82
2018,10,23,13,15,534.0,193.0,3.15,17.4,515.0,633.6,503.78
2018,10,23,13,30,523.0,188.0,3.0,17.6,494.0,607.41,483.59
2018,10,23,13,45,529.0,176.0,2.9,17.75,472.5,584.5,466.45
2018,10,23,14,0,535.0,164.0,2.8,17.9,451.0,559.41,447.45
2018,10,23,14,15,628.5,129.0,2.75,18.0,445.5,568.46,455.73
2018,10,23,14,30,722.0,94.0,2.7,18.1,440.0,565.25,453.98
2018,10,23,14,45,764.5,79.0,2.65,18.15,417.5,543.54,436.68
2018,10,23,15,0,807.0,64.0,2.6,18.2,395.0,517.72,415.37
2018,10,23,15,15,768.5,62.0,2.6,18.2,348.5,460.06,368.24
2018,10,23,15,30,730.0,60.0,2.6,18.2,302.0,403.96,321.16
2018,10,23,15,45,684.0,56.0,2.65,17.95,255.5,344.61,270.59
2018,10,23,16,0,638.0,52.0,2.7,17.7,209.0,288.42,221.17
2018,10,23,16,15,580.0,45.5,2.65,17.1,164.5,230.56,169.94
2018,10,23,16,30,522.0,39.0,2.6,16.5,120.0,177.13,122.11
2018,10,23,16,45,381.5,31.5,2.6,15.95,79.0,112.68,68.48
2018,10,23,17,0,241.0,24.0,2.6,15.4,38.0,60.1,5.16
2018,10,23,17,15,120.5,12.0,2.65,15.05,19.0,21.5,0.0
2018,10,23,17,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,24,6,15,43.0,5.0,1.25,13.0,5.0,0.0,0.0
2018,10,24,6,30,86.0,10.0,1.3,13.2,10.0,16.02,0.0
2018,10,24,6,45,235.0,20.0,1.3,13.45,39.0,52.28,0.0
2018,10,24,7,0,384.0,30.0,1.3,13.7,68.0,107.86,63.04
2018,10,24,7,15,478.5,36.5,1.4,14.15,110.5,159.12,108.77
2018,10,24,7,30,573.0,43.0,1.5,14.6,153.0,219.3,161.09
2018,10,24,7,45,447.5,65.5,1.6,15.1,165.5,232.31,179.65
2018,10,24,8,0,322.0,88.0,1.7,15.6,178.0,228.76,181.82
2018,10,24,8,15,279.5,115.0,1.75,16.05,203.0,250.51,201.56
2018,10,24,8,30,237.0,142.0,1.8,16.5,228.0,272.37,219.91
2018,10,24,8,45,255.0,158.5,1.8,16.95,261.0,310.68,250.79
2018,10,24,9,0,273.0,175.0,1.8,17.4,294.0,349.96,281.66
2018,10,24,9,15,302.0,186.5,1.85,17.85,329.0,391.27,313.8
2018,10,24,9,30,331.0,198.0,1.9,18.3,364.0,433.93,346.38
2018,10,24,9,45,368.5,204.0,1.95,18.75,399.5,477.38,379.24
2018,10,24,10,0,406.0,210.0,2.0,19.2,435.0,529.59,417.93
2018,10,24,10,15,428.0,214.0,2.1,19.5,461.0,561.69,441.48
2018,10,24,10,30,450.0,218.0,2.2,19.8,487.0,593.29,464.56
2018,10,24,10,45,463.0,222.0,2.3,20.15,505.5,617.04,481.48
2018,10,24,11,0,476.0,226.0,2.4,20.5,524.0,639.43,497.35
2018,10,24,11,15,461.0,235.0,2.55,20.75,527.5,642.94,499.31
2018,10,24,11,30,446.0,244.0,2.7,21.0,531.0,644.27,499.8
2018,10,24,11,45,451.5,242.0,2.85,21.25,533.5,648.62,503.18
2018,10,24,12,0,457.0,240.0,3.0,21.5,536.0,651.11,505.22
2018,10,24,12,15,464.5,235.5,3.1,21.65,534.0,650.62,505.23
2018,10,24,12,30,472.0,231.0,3.2,21.8,532.0,648.13,503.84
2018,10,24,12,45,467.5,228.0,3.3,21.95,521.0,635.59,494.89
2018,10,24,13,0,463.0,225.0,3.4,22.1,510.0,621.29,484.68
2018,10,24,13,15,457.5,218.0,3.4,22.1,491.5,600.25,469.52
2018,10,24,13,30,452.0,211.0,3.4,22.1,473.0,577.7,453.18
2018,10,24,13,45,523.0,178.0,3.45,22.15,467.0,580.63,457.52
2018,10,24,14,0,594.0,145.0,3.5,22.2,461.0,581.04,459.46
2018,10,24,14,15,587.5,135.0,3.45,22.0,430.5,545.78,433.12
2018,10,24,14,30,581.0,125.0,3.4,21.8,400.0,509.07,405.33
2018,10,24,14,45,467.5,132.5,3.4,21.65,341.5,424.68,339.13
2018,10,24,15,0,354.0,140.0,3.4,21.5,283.0,351.25,280.48
2018,10,24,15,15,499.5,103.5,3.4,21.5,280.5,367.6,293.08
2018,10,24,15,30,645.0,67.0,3.4,21.5,278.0,372.03,293.77
2018,10,24,15,45,637.5,58.5,3.35,21.0,240.0,327.45,254.85
2018,10,24,16,0,630.0,50.0,3.3,20.5,202.0,281.46,213.5
2018,10,24,16,15,560.0,44.0,3.35,19.95,157.0,221.21,160.97
2018,10,24,16,30,490.0,38.0,3.4,19.4,112.0,166.72,113.2
2018,10,24,16,45,355.0,30.5,3.4,18.85,73.5,105.58,62.42
2018,10,24,17,0,220.0,23.0,3.4,18.3,35.0,55.26,0.0
2018,10,24,17,15,110.0,11.5,3.4,17.9,17.5,19.88,0.0
2018,10,24,17,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,6,15,41.5,5.0,1.55,13.45,5.0,0.0,0.0
2018,10,25,6,30,83.0,10.0,1.5,13.7,10.0,15.68,0.0
2018,10,25,6,45,231.5,20.0,1.45,13.95,38.0,51.13,0.0
2018,10,25,7,0,380.0,30.0,1.4,14.2,66.0,106.41,60.92
2018,10,25,7,15,476.5,37.0,1.4,14.6,109.0,158.24,107.56
2018,10,25,7,30,573.0,44.0,1.4,15.0,152.0,220.17,161.09
2018,10,25,7,45,509.0,50.5,1.45,15.45,166.0,236.26,181.22
2018,10,25,8,0,445.0,57.0,1.5,15.9,180.0,244.85,193.31
2018,10,25,8,15,226.0,86.5,1.45,16.4,149.5,194.81,156.14
2018,10,25,8,30,7.0,116.0,1.4,16.9,119.0,118.16,93.2
2018,10,25,8,45,21.0,137.0,1.4,17.45,146.0,147.24,117.02
2018,10,25,9,0,35.0,158.0,1.4,18.0,173.0,182.27,145.07
2018,10,25,9,15,91.5,185.0,1.35,18.55,229.5,247.21,197.17
2018,10,25,9,30,148.0,212.0,1.3,19.1,286.0,322.86,256.17
2018,10,25,9,45,251.5,215.5,1.3,19.7,350.0,409.23,322.89
2018,10,25,10,0,355.0,219.0,1.3,20.3,414.0,494.55,386.93
2018,10,25,10,15,427.5,210.0,1.25,20.8,455.5,555.83,431.18
2018,10,25,10,30,500.0,201.0,1.2,21.3,497.0,611.71,470.81
2018,10,25,10,45,532.5,195.0,1.15,21.85,519.0,640.63,489.84
2018,10,25,11,0,565.0,189.0,1.1,22.4,541.0,668.54,508.1
2018,10,25,11,15,566.0,193.0,1.1,22.8,550.0,680.65,515.2
2018,10,25,11,30,567.0,197.0,1.1,23.2,559.0,690.53,520.9
2018,10,25,11,45,548.5,204.5,1.05,23.55,556.0,686.01,515.92
2018,10,25,12,0,530.0,212.0,1.0,23.9,553.0,679.16,509.55
2018,10,25,12,15,515.0,215.5,1.1,24.1,544.0,668.69,502.73
2018,10,25,12,30,500.0,219.0,1.2,24.3,535.0,656.28,494.53
2018,10,25,12,45,492.5,217.0,1.25,24.5,523.0,642.13,484.92
2018,10,25,13,0,485.0,215.0,1.3,24.7,511.0,626.22,474.04
2018,10,25,13,15,491.5,205.0,1.45,24.75,496.0,610.7,464.76
2018,10,25,13,30,498.0,195.0,1.6,24.8,481.0,593.07,453.69
2018,10,25,13,45,568.0,163.5,1.75,24.9,475.0,595.27,457.89
2018,10,25,14,0,638.0,132.0,1.9,25.0,469.0,595.34,459.97
2018,10,25,14,15,735.5,100.0,2.0,24.85,464.0,602.38,467.17
2018,10,25,14,30,833.0,68.0,2.1,24.7,459.0,595.46,463.66
2018,10,25,14,45,811.5,66.0,2.25,24.6,419.5,551.16,430.45
2018,10,25,15,0,790.0,64.0,2.4,24.5,380.0,503.23,393.66
2018,10,25,15,15,759.0,61.0,2.4,24.5,336.5,449.22,350.46
2018,10,25,15,30,728.0,58.0,2.4,24.5,293.0,396.14,306.66
2018,10,25,15,45,682.0,54.0,2.55,23.55,247.0,337.28,258.37
2018,10,25,16,0,636.0,50.0,2.7,22.6,201.0,281.57,210.89
2018,10,25,16,15,562.5,44.5,2.8,21.7,155.5,220.83,158.85
2018,10,25,16,30,489.0,39.0,2.9,20.8,110.0,166.13,111.56
2018,10,25,16,45,352.5,30.5,2.95,19.95,71.5,104.13,60.1
2018,10,25,17,0,216.0,22.0,3.0,19.1,33.0,52.79,0.0
2018,10,25,17,15,108.0,11.0,3.1,18.55,16.5,18.98,0.0
2018,10,25,17,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,26,6,15,21.0,3.5,1.25,14.05,3.5,0.0,0.0
2018,10,26,6,30,42.0,7.0,1.2,14.3,7.0,6.88,0.0
2018,10,26,6,45,191.0,18.5,1.15,14.5,34.0,44.07,0.0
2018,10,26,7,0,340.0,30.0,1.1,14.7,61.0,98.58,55.21
2018,10,26,7,15,377.0,40.5,1.05,15.15,94.0,137.8,93.85
2018,10,26,7,30,414.0,51.0,1.0,15.6,127.0,180.84,132.67
2018,10,26,7,45,367.0,67.0,1.0,16.0,148.5,202.99,155.93
2018,10,26,8,0,320.0,83.0,1.0,16.4,170.0,221.22,174.37
2018,10,26,8,15,258.0,111.5,1.0,16.95,190.0,236.14,188.41
2018,10,26,8,30,196.0,140.0,1.0,17.5,210.0,244.46,195.67
2018,10,26,8,45,216.0,157.0,0.95,18.05,242.5,287.38,229.72
2018,10,26,9,0,236.0,174.0,0.9,18.6,275.0,326.59,259.89
2018,10,26,9,15,263.5,187.0,0.9,19.15,309.0,366.99,290.56
2018,10,26,9,30,291.0,200.0,0.9,19.7,343.0,408.74,321.59
2018,10,26,9,45,317.5,209.0,0.9,20.2,374.5,446.42,349.07
2018,10,26,10,0,344.0,218.0,0.9,20.7,406.0,484.75,376.54
2018,10,26,10,15,343.0,230.0,0.95,21.15,424.5,506.5,391.33
2018,10,26,10,30,342.0,242.0,1.0,21.6,443.0,527.01,405.19
2018,10,26,10,45,377.0,239.5,1.0,22.05,467.5,558.17,427.21
2018,10,26,11,0,412.0,237.0,1.0,22.5,492.0,597.64,454.5
2018,10,26,11,15,475.0,221.5,1.1,22.85,519.5,636.8,483.19
2018,10,26,11,30,538.0,206.0,1.2,23.2,547.0,675.07,511.02
2018,10,26,11,45,540.0,206.0,1.25,23.55,549.5,678.98,513.08
2018,10,26,12,0,542.0,206.0,1.3,23.9,552.0,680.71,514.02
2018,10,26,12,15,572.5,192.5,1.4,24.1,555.0,688.58,520.83
2018,10,26,12,30,603.0,179.0,1.5,24.3,558.0,697.49,528.17
2018,10,26,12,45,619.0,169.0,1.6,24.5,551.0,692.33,525.52
2018,10,26,13,0,635.0,159.0,1.7,24.7,544.0,684.25,520.9
2018,10,26,13,15,716.0,127.5,1.75,24.8,547.5,698.96,532.92
2018,10,26,13,30,797.0,96.0,1.8,24.9,551.0,704.95,537.88
2018,10,26,13,45,785.0,93.0,1.85,24.95,522.5,672.06,515.72
2018,10,26,14,0,773.0,90.0,1.9,25.0,494.0,637.13,491.92
2018,10,26,14,15,726.0,94.0,1.9,24.95,454.0,587.01,455.17
2018,10,26,14,30,679.0,98.0,1.9,24.9,414.0,536.13,417.28
2018,10,26,14,45,679.5,89.0,1.95,24.8,381.5,499.49,389.94
2018,10,26,15,0,680.0,80.0,2.0,24.7,349.0,460.9,360.06
2018,10,26,15,15,669.5,72.5,2.0,24.7,312.0,416.77,324.56
2018,10,26,15,30,659.0,65.0,2.0,24.7,275.0,371.98,287.34
2018,10,26,15,45,584.5,62.0,1.95,24.05,226.5,306.49,233.94
2018,10,26,16,0,510.0,59.0,1.9,23.4,178.0,247.14,184.43
2018,10,26,16,15,462.0,50.0,1.9,22.7,139.0,195.84,140.26
2018,10,26,16,30,414.0,41.0,1.9,22.0,100.0,149.03,99.41
2018,10,26,16,45,273.0,31.0,1.95,21.3,63.5,89.17,50.43
2018,10,26,17,0,132.0,21.0,2.0,20.6,27.0,40.23,0.0
2018,10,26,17,15,66.0,10.5,2.0,20.15,13.5,15.16,0.0
2018,10,26,17,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.05,19.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,6,15,0.0,2.0,1.75,14.65,2.0,0.0,0.0
2018,10,27,6,30,0.0,4.0,1.8,14.9,4.0,3.93,0.0
2018,10,27,6,45,88.5,17.5,1.9,15.15,25.5,27.8,0.0
2018,10,27,7,0,177.0,31.0,2.0,15.4,47.0,70.2,39.05
2018,10,27,7,15,331.0,39.0,2.05,15.8,91.0,124.9,84.7
2018,10,27,7,30,485.0,47.0,2.1,16.2,135.0,195.92,142.89
2018,10,27,7,45,357.0,63.0,2.15,16.6,138.0,194.44,149.29
2018,10,27,8,0,229.0,79.0,2.2,17.0,141.0,175.99,138.88
2018,10,27,8,15,153.0,107.5,2.15,17.45,152.0,180.87,144.6
2018,10,27,8,30,77.0,136.0,2.1,17.9,163.0,177.5,141.99
2018,10,27,8,45,133.5,156.5,2.1,18.4,210.5,237.47,190.8
2018,10,27,9,0,190.0,177.0,2.1,18.9,258.0,297.41,238.66
2018,10,27,9,15,170.0,192.0,2.15,19.3,269.0,308.77,246.78
2018,10,27,9,30,150.0,207.0,2.2,19.7,280.0,318.22,253.27
2018,10,27,9,45,161.0,220.5,2.2,20.15,303.5,345.25,273.73
2018,10,27,10,0,172.0,234.0,2.2,20.6,327.0,372.52,294.03
2018,10,27,10,15,242.5,238.5,2.25,20.95,376.5,441.39,347.16
2018,10,27,10,30,313.0,243.0,2.3,21.3,426.0,505.33,395.54
2018,10,27,10,45,345.0,245.0,2.3,21.65,452.0,538.47,419.58
2018,10,27,11,0,377.0,247.0,2.3,22.0,478.0,571.43,443.4
2018,10,27,11,15,478.0,218.0,2.35,22.25,516.0,633.95,490.6
2018,10,27,11,30,579.0,189.0,2.4,22.5,554.0,687.87,530.94
2018,10,27,11,45,545.0,201.5,2.4,22.8,546.0,676.4,520.8
2018,10,27,12,0,511.0,214.0,2.4,23.1,538.0,662.52,509.46
2018,10,27,12,15,481.0,223.5,2.5,23.2,526.0,646.57,497.69
2018,10,27,12,30,451.0,233.0,2.6,23.3,514.0,628.92,484.65
2018,10,27,12,45,566.5,188.0,2.65,23.4,533.5,665.78,514.58
2018,10,27,13,0,682.0,143.0,2.7,23.5,553.0,701.22,542.58
2018,10,27,13,15,675.0,139.0,2.8,23.45,533.0,678.24,526.63
2018,10,27,13,30,668.0,135.0,2.9,23.4,513.0,653.05,509.17
2018,10,27,13,45,604.5,145.0,3.0,23.3,474.5,600.83,470.65
2018,10,27,14,0,541.0,155.0,3.1,23.2,436.0,546.72,430.26
2018,10,27,14,15,473.5,158.5,3.15,23.0,392.5,488.65,386.21
2018,10,27,14,30,406.0,162.0,3.2,22.8,349.0,433.55,343.66
2018,10,27,14,45,417.5,144.5,3.25,22.6,322.0,404.77,321.83
2018,10,27,15,0,429.0,127.0,3.3,22.4,295.0,373.89,297.53
2018,10,27,15,15,394.5,116.0,3.3,22.4,256.5,325.58,258.27
2018,10,27,15,30,360.0,105.0,3.3,22.4,218.0,279.5,220.09
2018,10,27,15,45,309.0,92.5,3.3,21.65,178.5,227.89,177.53
2018,10,27,16,0,258.0,80.0,3.3,20.9,139.0,176.77,134.82
2018,10,27,16,15,215.5,64.0,3.25,20.35,105.5,133.76,98.18
2018,10,27,16,30,173.0,48.0,3.2,19.8,72.0,95.07,65.21
2018,10,27,16,45,115.0,33.0,3.1,19.2,46.0,59.37,33.68
2018,10,27,17,0,57.0,18.0,3.0,18.6,20.0,26.33,0.0
2018,10,27,17,15,28.5,9.0,2.95,18.25,10.0,8.85,0.0
2018,10,27,17,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
