Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,27,21,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,6,15,8.5,2.0,2.15,14.75,2.0,0.0,0.0
2018,10,28,6,30,17.0,4.0,2.2,15.1,4.0,0.0,0.0
2018,10,28,6,45,54.0,15.0,2.25,15.4,19.0,21.11,0.0
2018,10,28,7,0,91.0,26.0,2.3,15.7,34.0,46.1,23.74
2018,10,28,7,15,222.5,39.5,2.35,16.15,75.0,99.01,67.22
2018,10,28,7,30,354.0,53.0,2.4,16.6,116.0,162.97,119.31
2018,10,28,7,45,316.0,67.5,2.45,17.0,136.0,184.99,142.06
2018,10,28,8,0,278.0,82.0,2.5,17.4,156.0,202.62,159.84
2018,10,28,8,15,209.0,111.0,2.55,17.8,172.5,213.35,170.67
2018,10,28,8,30,140.0,140.0,2.6,18.2,189.0,216.94,174.18
2018,10,28,8,45,129.5,158.0,2.7,18.6,207.5,236.92,190.37
2018,10,28,9,0,119.0,176.0,2.8,19.0,226.0,255.75,205.11
2018,10,28,9,15,156.0,189.5,2.85,19.3,261.5,297.25,238.35
2018,10,28,9,30,193.0,203.0,2.9,19.6,297.0,341.16,273.03
2018,10,28,9,45,256.0,210.5,2.95,19.9,343.5,405.12,323.25
2018,10,28,10,0,319.0,218.0,3.0,20.2,390.0,465.45,369.9
2018,10,28,10,15,326.0,228.0,3.1,20.4,410.5,490.14,388.1
2018,10,28,10,30,333.0,238.0,3.2,20.6,431.0,514.04,405.72
2018,10,28,10,45,344.5,244.5,3.3,20.8,449.5,536.62,422.41
2018,10,28,11,0,356.0,251.0,3.4,21.0,468.0,558.32,438.35
2018,10,28,11,15,352.5,256.5,3.5,21.1,474.0,565.89,443.62
2018,10,28,11,30,349.0,262.0,3.6,21.2,480.0,572.01,447.92
2018,10,28,11,45,348.5,263.0,3.7,21.3,481.5,574.15,449.46
2018,10,28,12,0,348.0,264.0,3.8,21.4,483.0,574.91,450.04
2018,10,28,12,15,300.5,266.0,3.9,21.4,454.0,537.48,421.31
2018,10,28,12,30,253.0,268.0,4.0,21.4,425.0,499.4,392.0
2018,10,28,12,45,272.5,253.5,4.1,21.4,419.0,495.64,390.37
2018,10,28,13,0,292.0,239.0,4.2,21.4,413.0,490.34,387.4
2018,10,28,13,15,335.5,228.0,4.25,21.3,421.5,505.29,400.26
2018,10,28,13,30,379.0,217.0,4.3,21.2,430.0,517.24,410.67
2018,10,28,13,45,416.5,196.5,4.35,21.1,419.5,518.85,413.11
2018,10,28,14,0,454.0,176.0,4.4,21.0,409.0,509.13,406.92
2018,10,28,14,15,349.0,175.0,4.4,20.8,347.0,417.73,335.23
2018,10,28,14,30,244.0,174.0,4.4,20.6,285.0,340.29,273.31
2018,10,28,14,45,250.0,161.0,4.4,20.4,266.0,319.89,257.45
2018,10,28,15,0,256.0,148.0,4.4,20.2,247.0,298.38,240.11
2018,10,28,15,15,269.0,130.0,4.4,20.2,223.0,273.59,219.49
2018,10,28,15,30,282.0,112.0,4.4,20.2,199.0,247.05,196.7
2018,10,28,15,45,240.0,97.0,4.35,19.5,162.5,200.72,157.9
2018,10,28,16,0,198.0,82.0,4.3,18.8,126.0,158.2,121.84
2018,10,28,16,15,168.0,65.0,4.2,18.45,96.0,120.95,89.59
2018,10,28,16,30,138.0,48.0,4.1,18.1,66.0,86.74,59.91
2018,10,28,16,45,119.0,33.0,4.0,17.7,44.0,60.04,33.1
2018,10,28,17,0,100.0,18.0,3.9,17.3,22.0,29.82,0.0
2018,10,28,17,15,50.0,9.0,3.85,17.0,11.0,8.85,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,6,15,9.0,2.0,3.55,13.1,2.0,0.0,0.0
2018,10,29,6,30,18.0,4.0,3.5,13.4,4.0,0.0,0.0
2018,10,29,6,45,65.5,17.0,3.5,13.7,21.5,24.3,0.0
2018,10,29,7,0,113.0,30.0,3.5,14.0,39.0,54.34,27.62
2018,10,29,7,15,187.5,44.5,3.5,14.35,71.5,96.43,66.54
2018,10,29,7,30,262.0,59.0,3.5,14.7,104.0,143.23,106.37
2018,10,29,7,45,311.0,72.0,3.5,15.05,141.5,187.65,145.44
2018,10,29,8,0,360.0,85.0,3.5,15.4,179.0,236.71,188.26
2018,10,29,8,15,326.5,104.0,3.6,15.6,201.5,260.96,210.87
2018,10,29,8,30,293.0,123.0,3.7,15.8,224.0,275.92,224.75
2018,10,29,8,45,269.5,145.5,3.75,16.05,247.0,301.4,246.07
2018,10,29,9,0,246.0,168.0,3.8,16.3,270.0,324.22,264.42
2018,10,29,9,15,223.5,186.5,3.85,16.55,286.0,334.38,272.18
2018,10,29,9,30,201.0,205.0,3.9,16.8,302.0,348.17,282.42
2018,10,29,9,45,217.5,218.0,3.95,17.0,329.0,379.92,307.46
2018,10,29,10,0,234.0,231.0,4.0,17.2,356.0,412.07,332.47
2018,10,29,10,15,287.0,233.5,4.0,17.35,394.0,467.1,375.82
2018,10,29,10,30,340.0,236.0,4.0,17.5,432.0,516.21,414.11
2018,10,29,10,45,398.0,227.0,4.0,17.7,463.0,557.34,446.21
2018,10,29,11,0,456.0,218.0,4.0,17.9,494.0,607.92,484.91
2018,10,29,11,15,558.5,188.0,3.95,18.05,531.0,662.15,527.35
2018,10,29,11,30,661.0,158.0,3.9,18.2,568.0,720.12,571.8
2018,10,29,11,45,713.0,140.5,3.9,18.35,584.5,745.55,589.76
2018,10,29,12,0,765.0,123.0,3.9,18.5,601.0,765.0,603.51
2018,10,29,12,15,766.5,121.5,3.9,18.75,596.5,761.65,600.49
2018,10,29,12,30,768.0,120.0,3.9,19.0,592.0,755.27,595.56
2018,10,29,12,45,682.0,144.5,3.9,19.25,557.0,709.04,561.46
2018,10,29,13,0,596.0,169.0,3.9,19.5,522.0,658.55,522.28
2018,10,29,13,15,548.0,177.5,3.85,19.7,493.0,616.77,490.14
2018,10,29,13,30,500.0,186.0,3.8,19.9,464.0,578.4,460.16
2018,10,29,13,45,570.0,156.5,3.8,20.15,458.5,581.69,464.14
2018,10,29,14,0,640.0,127.0,3.8,20.4,453.0,582.92,465.9
2018,10,29,14,15,736.5,96.5,3.8,20.4,447.5,589.56,472.08
2018,10,29,14,30,833.0,66.0,3.8,20.4,442.0,582.37,467.16
2018,10,29,14,45,811.0,64.0,3.8,20.4,403.0,538.19,431.67
2018,10,29,15,0,789.0,62.0,3.8,20.4,364.0,490.45,392.74
2018,10,29,15,15,756.5,59.0,3.8,20.4,320.5,436.31,347.72
2018,10,29,15,30,724.0,56.0,3.8,20.4,277.0,383.25,302.28
2018,10,29,15,45,675.0,52.0,3.95,20.0,231.5,324.17,251.49
2018,10,29,16,0,626.0,48.0,4.1,19.6,186.0,268.53,202.23
2018,10,29,16,15,546.5,42.0,4.1,18.85,141.5,207.28,148.78
2018,10,29,16,30,467.0,36.0,4.1,18.1,97.0,152.59,100.88
2018,10,29,16,45,327.0,27.5,4.1,17.4,61.5,92.27,46.65
2018,10,29,17,0,187.0,19.0,4.1,16.7,26.0,40.91,0.0
2018,10,29,17,15,93.5,9.5,4.25,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,10,30,6,15,40.0,4.5,3.95,12.65,3.5,0.0,0.0
2018,10,30,6,30,80.0,9.0,4.0,12.9,7.0,0.0,0.0
2018,10,30,6,45,234.0,18.0,4.1,13.15,32.0,44.35,0.0
2018,10,30,7,0,388.0,27.0,4.2,13.4,57.0,99.43,46.14
2018,10,30,7,15,495.0,33.5,4.4,13.9,99.5,152.22,100.51
2018,10,30,7,30,602.0,40.0,4.6,14.4,142.0,216.35,156.75
2018,10,30,7,45,478.0,59.5,4.8,14.95,156.0,229.93,177.01
2018,10,30,8,0,354.0,79.0,5.0,15.5,170.0,227.06,180.65
2018,10,30,8,15,305.5,104.5,5.05,16.0,193.5,246.74,199.61
2018,10,30,8,30,257.0,130.0,5.1,16.5,217.0,266.01,216.66
2018,10,30,8,45,286.0,143.5,5.2,17.0,252.0,307.18,251.0
2018,10,30,9,0,315.0,157.0,5.3,17.5,287.0,350.19,286.2
2018,10,30,9,15,338.5,169.0,5.15,18.0,320.0,389.75,317.76
2018,10,30,9,30,362.0,181.0,5.0,18.5,353.0,430.13,349.33
2018,10,30,9,45,385.0,188.5,4.9,18.95,382.5,465.71,376.75
2018,10,30,10,0,408.0,196.0,4.8,19.4,412.0,509.22,409.65
2018,10,30,10,15,427.0,200.5,4.75,19.8,436.0,539.13,431.91
2018,10,30,10,30,446.0,205.0,4.7,20.2,460.0,568.41,453.42
2018,10,30,10,45,466.5,207.0,4.65,20.55,480.5,595.23,473.0
2018,10,30,11,0,487.0,209.0,4.6,20.9,501.0,620.94,491.54
2018,10,30,11,15,487.5,213.0,4.55,21.15,509.5,631.63,498.53
2018,10,30,11,30,488.0,217.0,4.5,21.4,518.0,640.39,504.14
2018,10,30,11,45,488.0,217.5,4.45,21.7,519.5,642.97,505.17
2018,10,30,12,0,488.0,218.0,4.4,22.0,521.0,643.56,504.79
2018,10,30,12,15,491.0,215.5,4.4,22.1,517.5,641.31,503.08
2018,10,30,12,30,494.0,213.0,4.4,22.2,514.0,637.03,499.93
2018,10,30,12,45,511.0,201.5,4.4,22.35,507.0,631.83,496.52
2018,10,30,13,0,528.0,190.0,4.4,22.5,500.0,624.17,491.27
2018,10,30,13,15,533.5,180.5,4.4,22.55,484.5,607.51,479.27
2018,10,30,13,30,539.0,171.0,4.4,22.6,469.0,588.66,465.55
2018,10,30,13,45,604.5,144.5,4.35,22.65,463.0,594.38,471.07
2018,10,30,14,0,670.0,118.0,4.3,22.7,457.0,591.15,469.6
2018,10,30,14,15,762.0,91.0,4.3,22.6,451.5,595.51,474.07
2018,10,30,14,30,854.0,64.0,4.3,22.5,446.0,590.1,470.41
2018,10,30,14,45,821.5,61.5,4.25,22.45,402.0,535.99,427.5
2018,10,30,15,0,789.0,59.0,4.2,22.4,358.0,484.65,385.83
2018,10,30,15,15,755.5,56.5,4.2,22.4,314.5,430.77,341.1
2018,10,30,15,30,722.0,54.0,4.2,22.4,271.0,378.06,296.04
2018,10,30,15,45,660.0,52.5,4.15,21.65,225.5,317.02,244.21
2018,10,30,16,0,598.0,51.0,4.1,20.9,180.0,261.94,196.08
2018,10,30,16,15,524.5,43.0,3.95,20.0,136.0,200.77,143.05
2018,10,30,16,30,451.0,35.0,3.8,19.1,92.0,146.73,95.85
2018,10,30,16,45,327.5,27.0,3.65,18.2,59.0,90.45,42.73
2018,10,30,17,0,204.0,19.0,3.5,17.3,26.0,42.44,0.0
2018,10,30,17,15,102.0,9.5,3.6,16.95,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,2.15,13.45,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,2.1,13.7,6.0,0.0,0.0
2018,10,31,6,45,139.5,17.0,2.0,13.95,23.5,32.33,0.0
2018,10,31,7,0,208.0,26.0,1.9,14.2,41.0,66.9,28.41
2018,10,31,7,15,299.0,37.5,2.05,14.85,77.5,113.45,75.41
2018,10,31,7,30,390.0,49.0,2.2,15.5,114.0,167.5,121.53
2018,10,31,7,45,437.0,59.0,2.3,16.15,153.0,214.85,163.67
2018,10,31,8,0,484.0,69.0,2.4,16.8,192.0,266.32,208.78
2018,10,31,8,15,434.5,89.5,2.5,17.2,215.5,289.66,231.25
2018,10,31,8,30,385.0,110.0,2.6,17.6,239.0,309.36,249.2
2018,10,31,8,45,396.5,124.0,2.75,18.05,272.0,348.08,281.29
2018,10,31,9,0,408.0,138.0,2.9,18.5,305.0,386.78,312.47
2018,10,31,9,15,388.5,157.0,3.0,18.9,327.5,412.22,332.17
2018,10,31,9,30,369.0,176.0,3.1,19.3,350.0,428.09,344.04
2018,10,31,9,45,379.0,188.0,3.15,19.7,377.0,460.16,368.39
2018,10,31,10,0,389.0,200.0,3.2,20.1,404.0,491.66,391.83
2018,10,31,10,15,407.0,205.0,3.25,20.55,427.5,528.35,418.89
2018,10,31,10,30,425.0,210.0,3.3,21.0,451.0,556.91,439.63
2018,10,31,10,45,481.0,199.5,3.35,21.4,480.0,596.7,469.66
2018,10,31,11,0,537.0,189.0,3.4,21.8,509.0,636.38,499.22
2018,10,31,11,15,489.0,209.0,3.45,22.15,504.0,626.95,490.11
2018,10,31,11,30,441.0,229.0,3.5,22.5,499.0,614.49,479.06
2018,10,31,11,45,442.5,229.5,3.5,22.9,501.0,618.08,481.0
2018,10,31,12,0,444.0,230.0,3.5,23.3,503.0,619.87,481.55
2018,10,31,12,15,492.5,211.0,3.45,23.5,511.5,636.04,494.23
2018,10,31,12,30,541.0,192.0,3.4,23.7,520.0,649.53,504.8
2018,10,31,12,45,599.5,168.0,3.35,23.95,524.0,665.81,517.43
2018,10,31,13,0,658.0,144.0,3.3,24.2,528.0,675.06,524.91
2018,10,31,13,15,693.0,127.0,3.3,24.25,518.5,669.57,521.77
2018,10,31,13,30,728.0,110.0,3.3,24.3,509.0,659.85,515.48
2018,10,31,13,45,606.0,136.0,3.3,24.4,456.5,584.38,457.85
2018,10,31,14,0,484.0,162.0,3.3,24.5,404.0,509.73,400.31
2018,10,31,14,15,427.5,162.0,3.35,24.45,365.0,457.58,360.54
2018,10,31,14,30,371.0,162.0,3.4,24.4,326.0,401.17,316.91
2018,10,31,14,45,394.0,142.0,3.45,24.35,302.0,384.06,303.77
2018,10,31,15,0,417.0,122.0,3.5,24.3,278.0,357.32,282.47
2018,10,31,15,15,450.5,102.0,3.5,24.3,252.0,332.48,261.64
2018,10,31,15,30,484.0,82.0,3.5,24.3,226.0,305.74,238.06
2018,10,31,15,45,450.5,71.5,3.2,23.6,188.0,257.34,197.1
2018,10,31,16,0,417.0,61.0,2.9,22.9,150.0,211.39,157.32
2018,10,31,16,15,350.0,50.5,2.75,22.1,112.5,157.82,112.0
2018,10,31,16,30,283.0,40.0,2.6,21.3,75.0,112.66,73.56
2018,10,31,16,45,206.0,28.0,2.5,20.45,47.5,69.53,30.28
2018,10,31,17,0,129.0,16.0,2.4,19.6,20.0,30.46,0.0
2018,10,31,17,15,64.5,8.0,2.35,19.3,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.7,15.4,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,1.7,15.6,5.0,0.0,0.0
2018,11,1,6,45,126.0,16.5,1.75,15.8,22.0,30.07,0.0
2018,11,1,7,0,188.0,26.0,1.8,16.0,39.0,62.85,23.35
2018,11,1,7,15,240.0,40.0,1.95,16.5,70.0,102.1,67.54
2018,11,1,7,30,292.0,54.0,2.1,17.0,101.0,144.43,104.63
2018,11,1,7,45,322.0,67.5,2.3,17.45,135.0,184.35,140.23
2018,11,1,8,0,352.0,81.0,2.5,17.9,169.0,226.93,177.66
2018,11,1,8,15,378.5,94.0,2.45,18.35,205.0,269.85,214.58
2018,11,1,8,30,405.0,107.0,2.4,18.8,241.0,314.53,251.95
2018,11,1,8,45,436.5,117.0,2.4,19.25,278.5,359.97,289.07
2018,11,1,9,0,468.0,127.0,2.4,19.7,316.0,407.01,326.51
2018,11,1,9,15,509.0,131.0,2.4,20.25,354.0,454.33,363.34
2018,11,1,9,30,550.0,135.0,2.4,20.8,392.0,503.18,400.48
2018,11,1,9,45,537.5,148.5,2.45,21.35,413.5,528.22,418.32
2018,11,1,10,0,525.0,162.0,2.5,21.9,435.0,550.73,433.96
2018,11,1,10,15,558.5,160.5,2.5,22.4,463.5,587.17,460.46
2018,11,1,10,30,592.0,159.0,2.5,22.9,492.0,626.79,488.66
2018,11,1,10,45,595.0,163.0,2.55,23.4,506.5,645.14,500.8
2018,11,1,11,0,598.0,167.0,2.6,23.9,521.0,661.29,511.39
2018,11,1,11,15,587.0,174.0,2.6,24.3,526.0,667.36,514.39
2018,11,1,11,30,576.0,181.0,2.6,24.7,531.0,667.53,513.34
2018,11,1,11,45,582.0,180.0,2.65,25.1,534.5,676.97,519.47
2018,11,1,12,0,588.0,179.0,2.7,25.5,538.0,680.75,521.62
2018,11,1,12,15,600.5,173.0,2.7,25.8,537.0,681.96,522.23
2018,11,1,12,30,613.0,167.0,2.7,26.1,536.0,680.59,521.05
2018,11,1,12,45,601.0,167.0,2.7,26.35,522.0,663.95,508.65
2018,11,1,13,0,589.0,167.0,2.7,26.6,508.0,645.25,494.85
2018,11,1,13,15,573.5,164.5,2.65,26.8,486.5,616.14,473.56
2018,11,1,13,30,558.0,162.0,2.6,27.0,465.0,589.04,453.54
2018,11,1,13,45,651.0,126.5,2.55,27.15,463.0,603.32,465.41
2018,11,1,14,0,744.0,91.0,2.5,27.3,461.0,604.0,466.94
2018,11,1,14,15,774.0,78.0,2.45,27.25,439.5,583.95,452.18
2018,11,1,14,30,804.0,65.0,2.4,27.2,418.0,559.25,433.59
2018,11,1,14,45,770.5,64.0,2.4,27.15,377.0,508.23,394.49
2018,11,1,15,0,737.0,63.0,2.4,27.1,336.0,457.68,354.84
2018,11,1,15,15,677.0,62.5,2.4,27.1,289.5,396.03,305.68
2018,11,1,15,30,617.0,62.0,2.4,27.1,243.0,339.3,259.19
2018,11,1,15,45,549.5,57.5,2.3,26.05,198.5,278.42,209.52
2018,11,1,16,0,482.0,53.0,2.2,25.0,154.0,223.09,163.28
2018,11,1,16,15,348.0,47.5,2.2,24.1,110.5,154.43,108.04
2018,11,1,16,30,214.0,42.0,2.2,23.2,67.0,99.18,64.43
2018,11,1,16,45,143.0,28.0,2.25,22.35,41.5,58.21,22.45
2018,11,1,17,0,72.0,14.0,2.3,21.5,16.0,21.82,0.0
2018,11,1,17,15,36.0,7.0,2.35,21.0,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.45,19.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,17.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.1,15.1,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.1,15.2,5.0,0.0,0.0
2018,11,2,6,45,171.5,16.5,1.05,15.3,25.5,34.74,0.0
2018,11,2,7,0,296.0,26.0,1.0,15.4,46.0,79.51,24.8
2018,11,2,7,15,411.0,33.5,1.05,15.75,85.5,132.26,84.82
2018,11,2,7,30,526.0,41.0,1.1,16.1,125.0,193.96,137.43
2018,11,2,7,45,416.5,59.0,1.15,16.45,139.0,206.09,155.44
2018,11,2,8,0,307.0,77.0,1.2,16.8,153.0,204.98,160.14
2018,11,2,8,15,277.0,100.5,1.25,17.25,179.0,228.34,181.52
2018,11,2,8,30,247.0,124.0,1.3,17.7,205.0,253.09,202.64
2018,11,2,8,45,275.5,138.0,1.35,18.15,239.5,293.82,235.76
2018,11,2,9,0,304.0,152.0,1.4,18.6,274.0,336.37,269.55
2018,11,2,9,15,324.5,165.0,1.45,19.2,306.0,374.58,299.07
2018,11,2,9,30,345.0,178.0,1.5,19.8,338.0,413.42,328.46
2018,11,2,9,45,362.0,187.5,1.55,20.45,365.5,446.43,352.83
2018,11,2,10,0,379.0,197.0,1.6,21.1,393.0,479.36,376.72
2018,11,2,10,15,399.5,203.0,1.7,21.6,418.0,518.47,405.16
2018,11,2,10,30,420.0,209.0,1.8,22.1,443.0,549.63,427.52
2018,11,2,10,45,447.0,209.0,1.9,22.55,465.0,578.46,448.34
2018,11,2,11,0,474.0,209.0,2.0,23.0,487.0,606.47,468.41
2018,11,2,11,15,566.0,181.5,2.15,23.3,519.0,653.87,504.56
2018,11,2,11,30,658.0,154.0,2.3,23.6,551.0,704.85,542.61
2018,11,2,11,45,685.0,147.0,2.45,23.85,561.5,721.28,554.32
2018,11,2,12,0,712.0,140.0,2.6,24.1,572.0,735.02,564.22
2018,11,2,12,15,707.5,139.5,2.75,24.15,565.5,728.15,560.07
2018,11,2,12,30,703.0,139.0,2.9,24.2,559.0,718.56,554.18
2018,11,2,12,45,699.5,134.0,3.0,24.3,544.0,702.09,543.07
2018,11,2,13,0,696.0,129.0,3.1,24.4,529.0,683.02,530.16
2018,11,2,13,15,637.0,141.5,3.15,24.3,497.5,639.83,498.48
2018,11,2,13,30,578.0,154.0,3.2,24.2,466.0,596.17,466.05
2018,11,2,13,45,609.5,138.0,3.2,24.1,452.0,585.16,459.04
2018,11,2,14,0,641.0,122.0,3.2,24.0,438.0,570.15,448.6
2018,11,2,14,15,722.0,97.0,3.2,23.9,429.5,571.97,450.92
2018,11,2,14,30,803.0,72.0,3.2,23.8,421.0,564.21,445.34
2018,11,2,14,45,782.0,68.5,3.15,23.65,382.5,517.42,408.57
2018,11,2,15,0,761.0,65.0,3.1,23.5,344.0,470.1,370.57
2018,11,2,15,15,712.5,63.0,3.1,23.5,298.5,411.31,322.52
2018,11,2,15,30,664.0,61.0,3.1,23.5,253.0,356.38,276.3
2018,11,2,15,45,537.0,60.5,2.9,22.9,198.5,275.61,210.17
2018,11,2,16,0,410.0,60.0,2.7,22.3,144.0,205.9,152.74
2018,11,2,16,15,327.0,50.0,2.7,21.55,106.0,149.51,105.65
2018,11,2,16,30,244.0,40.0,2.7,20.8,68.0,103.13,66.71
2018,11,2,16,45,161.5,26.5,2.7,20.05,41.5,58.91,19.2
2018,11,2,17,0,79.0,13.0,2.7,19.3,15.0,21.47,0.0
2018,11,2,17,15,39.5,6.5,2.85,18.9,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,3.2,18.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.5,3.5,2.15,14.45,2.5,0.0,0.0
2018,11,3,6,30,67.0,7.0,2.1,14.7,5.0,0.0,0.0
2018,11,3,6,45,143.5,14.5,2.0,14.95,20.5,29.47,0.0
2018,11,3,7,0,220.0,22.0,1.9,15.2,36.0,62.51,13.87
2018,11,3,7,15,366.0,32.0,2.1,15.9,78.5,120.18,76.41
2018,11,3,7,30,512.0,42.0,2.3,16.6,121.0,190.04,134.54
2018,11,3,7,45,422.0,57.5,2.5,17.3,137.5,205.25,154.61
2018,11,3,8,0,332.0,73.0,2.7,18.0,154.0,209.09,163.07
2018,11,3,8,15,276.0,99.5,2.8,18.5,175.5,226.22,179.83
2018,11,3,8,30,220.0,126.0,2.9,19.0,197.0,242.32,194.15
2018,11,3,8,45,258.5,139.0,3.0,19.45,233.5,285.72,229.77
2018,11,3,9,0,297.0,152.0,3.1,19.9,270.0,331.82,266.93
2018,11,3,9,15,337.0,161.0,3.15,20.5,306.5,376.66,302.35
2018,11,3,9,30,377.0,170.0,3.2,21.1,343.0,423.55,338.71
2018,11,3,9,45,398.5,178.0,3.2,21.65,372.0,466.24,370.8
2018,11,3,10,0,420.0,186.0,3.2,22.2,401.0,501.96,397.17
2018,11,3,10,15,448.0,188.0,3.25,22.75,427.5,535.52,421.87
2018,11,3,10,30,476.0,190.0,3.3,23.3,454.0,568.78,446.02
2018,11,3,10,45,493.5,191.5,3.3,23.8,472.5,592.98,462.99
2018,11,3,11,0,511.0,193.0,3.3,24.3,491.0,615.9,478.88
2018,11,3,11,15,571.5,178.0,3.3,24.65,516.5,652.52,505.98
2018,11,3,11,30,632.0,163.0,3.3,25.0,542.0,692.01,534.64
2018,11,3,11,45,623.5,167.0,3.3,25.35,541.5,692.17,533.51
2018,11,3,12,0,615.0,171.0,3.3,25.7,541.0,689.77,530.82
2018,11,3,12,15,635.5,161.5,3.3,25.9,541.0,693.3,533.54
2018,11,3,12,30,656.0,152.0,3.3,26.1,541.0,693.97,534.19
2018,11,3,12,45,546.0,178.5,3.25,26.3,497.5,627.03,483.41
2018,11,3,13,0,436.0,205.0,3.2,26.5,454.0,564.81,435.75
2018,11,3,13,15,416.5,201.5,3.2,26.5,432.0,538.06,416.34
2018,11,3,13,30,397.0,198.0,3.2,26.5,410.0,510.54,396.0
2018,11,3,13,45,515.5,157.0,3.2,26.55,418.0,536.2,417.65
2018,11,3,14,0,634.0,116.0,3.2,26.6,426.0,557.07,434.81
2018,11,3,14,15,616.5,112.0,3.2,26.4,396.0,520.57,407.33
2018,11,3,14,30,599.0,108.0,3.2,26.2,366.0,483.28,378.97
2018,11,3,14,45,555.5,105.0,3.15,26.0,326.5,432.21,339.25
2018,11,3,15,0,512.0,102.0,3.1,25.8,287.0,380.36,298.22
2018,11,3,15,15,467.5,93.5,3.1,25.8,246.5,327.46,255.43
2018,11,3,15,30,423.0,85.0,3.1,25.8,206.0,277.51,214.14
2018,11,3,15,45,388.5,73.5,2.95,24.35,169.5,231.29,175.96
2018,11,3,16,0,354.0,62.0,2.8,22.9,133.0,187.81,139.01
2018,11,3,16,15,325.5,48.5,2.75,21.9,100.5,146.76,103.1
2018,11,3,16,30,297.0,35.0,2.7,20.9,68.0,109.17,69.01
2018,11,3,16,45,233.5,26.0,2.6,19.95,44.0,69.1,17.59
2018,11,3,17,0,170.0,17.0,2.5,19.0,20.0,35.07,0.0
2018,11,3,17,15,85.0,8.5,2.45,18.6,10.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,4,6,45,83.0,11.5,2.3,12.5,16.5,19.95,0.0
2018,11,4,7,0,166.0,23.0,2.3,12.6,33.0,53.93,6.36
2018,11,4,7,15,251.0,35.0,2.4,13.1,65.5,97.59,62.9
2018,11,4,7,30,336.0,47.0,2.5,13.6,98.0,147.39,106.32
2018,11,4,7,45,346.0,62.0,2.55,14.1,130.0,183.77,140.34
2018,11,4,8,0,356.0,77.0,2.6,14.6,162.0,221.57,174.85
2018,11,4,8,15,396.0,87.5,2.55,15.1,199.5,267.23,214.57
2018,11,4,8,30,436.0,98.0,2.5,15.6,237.0,315.88,255.86
2018,11,4,8,45,432.5,113.5,2.4,16.05,267.0,350.7,284.92
2018,11,4,9,0,429.0,129.0,2.3,16.5,297.0,384.12,311.85
2018,11,4,9,15,433.5,142.0,2.35,17.05,326.0,418.04,338.53
2018,11,4,9,30,438.0,155.0,2.4,17.6,355.0,451.03,363.8
2018,11,4,9,45,513.0,147.0,2.4,18.15,396.5,505.91,406.43
2018,11,4,10,0,588.0,139.0,2.4,18.7,438.0,567.14,452.78
2018,11,4,10,15,613.5,138.5,2.5,19.05,463.5,600.58,477.6
2018,11,4,10,30,639.0,138.0,2.6,19.4,489.0,632.96,501.5
2018,11,4,10,45,640.5,143.5,2.65,19.75,504.5,652.59,515.09
2018,11,4,11,0,642.0,149.0,2.7,20.1,520.0,669.84,526.9
2018,11,4,11,15,651.0,150.0,2.8,20.3,531.5,685.57,538.31
2018,11,4,11,30,660.0,151.0,2.9,20.5,543.0,698.92,547.97
2018,11,4,11,45,745.5,123.5,3.0,20.75,568.0,738.26,576.5
2018,11,4,12,0,831.0,96.0,3.1,21.0,593.0,772.02,600.41
2018,11,4,12,15,832.5,94.0,3.25,21.05,588.0,767.78,597.89
2018,11,4,12,30,834.0,92.0,3.4,21.1,583.0,760.32,593.43
2018,11,4,12,45,786.0,104.0,3.55,21.2,558.5,727.57,570.56
2018,11,4,13,0,738.0,116.0,3.7,21.3,534.0,695.54,548.19
2018,11,4,13,15,793.0,97.5,3.8,21.25,531.5,698.55,551.69
2018,11,4,13,30,848.0,79.0,3.9,21.2,529.0,698.75,553.03
2018,11,4,13,45,814.0,85.0,4.0,21.15,499.0,660.33,525.73
2018,11,4,14,0,780.0,91.0,4.1,21.1,469.0,620.76,495.79
2018,11,4,14,15,809.5,79.0,4.15,20.95,447.0,600.21,480.59
2018,11,4,14,30,839.0,67.0,4.2,20.8,425.0,574.99,461.05
2018,11,4,14,45,800.5,67.0,4.25,20.65,382.5,521.42,418.36
2018,11,4,15,0,762.0,67.0,4.3,20.5,340.0,468.57,375.25
2018,11,4,15,15,672.0,68.0,4.3,20.5,286.5,395.58,314.99
2018,11,4,15,30,582.0,69.0,4.3,20.5,233.0,327.59,257.84
2018,11,4,15,45,477.5,65.5,4.25,19.7,184.5,256.31,198.3
2018,11,4,16,0,373.0,62.0,4.2,18.9,136.0,193.12,145.11
2018,11,4,16,15,298.0,49.5,4.15,18.25,98.5,139.94,99.76
2018,11,4,16,30,223.0,37.0,4.1,17.6,61.0,94.49,60.58
2018,11,4,16,45,139.0,23.5,4.0,16.95,36.0,50.71,7.72
2018,11,4,17,0,55.0,10.0,3.9,16.3,11.0,15.67,0.0
2018,11,4,17,15,27.5,5.0,3.9,16.0,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,5,6,45,127.0,11.5,2.75,13.15,18.5,24.28,0.0
2018,11,5,7,0,254.0,23.0,2.8,13.4,37.0,66.87,0.04
2018,11,5,7,15,396.0,29.5,2.85,13.85,76.5,122.19,75.95
2018,11,5,7,30,538.0,36.0,2.9,14.3,116.0,186.54,131.39
2018,11,5,7,45,516.5,46.5,3.0,14.7,144.5,221.1,166.53
2018,11,5,8,0,495.0,57.0,3.1,15.1,173.0,251.32,196.81
2018,11,5,8,15,354.5,89.5,3.1,15.6,181.5,251.35,201.58
2018,11,5,8,30,214.0,122.0,3.1,16.1,190.0,234.23,189.6
2018,11,5,8,45,242.5,137.0,3.1,16.55,223.5,274.34,223.03
2018,11,5,9,0,271.0,152.0,3.1,17.0,257.0,316.33,257.23
2018,11,5,9,15,292.5,164.5,3.1,17.6,288.0,353.05,286.41
2018,11,5,9,30,314.0,177.0,3.1,18.2,319.0,390.57,315.66
2018,11,5,9,45,334.5,186.5,3.05,18.8,347.0,424.64,341.63
2018,11,5,10,0,355.0,196.0,3.0,19.4,375.0,458.93,367.31
2018,11,5,10,15,377.0,201.5,3.0,19.85,400.0,489.77,390.34
2018,11,5,10,30,399.0,207.0,3.0,20.3,425.0,528.47,418.8
2018,11,5,10,45,412.5,211.0,2.95,20.75,442.5,550.88,434.59
2018,11,5,11,0,426.0,215.0,2.9,21.2,460.0,572.16,449.43
2018,11,5,11,15,417.0,222.0,2.85,21.5,465.0,578.01,452.54
2018,11,5,11,30,408.0,229.0,2.8,21.8,470.0,582.01,454.36
2018,11,5,11,45,411.5,229.5,2.8,22.1,473.0,587.01,457.5
2018,11,5,12,0,415.0,230.0,2.8,22.4,476.0,590.33,459.42
2018,11,5,12,15,420.0,226.0,2.85,22.5,473.0,588.24,458.09
2018,11,5,12,30,425.0,222.0,2.9,22.6,470.0,584.39,455.51
2018,11,5,12,45,454.5,208.0,2.9,22.7,468.0,586.52,457.87
2018,11,5,13,0,484.0,194.0,2.9,22.8,466.0,586.05,458.26
2018,11,5,13,15,496.0,183.0,3.0,22.8,453.0,573.28,449.67
2018,11,5,13,30,508.0,172.0,3.1,22.8,440.0,558.2,439.28
2018,11,5,13,45,578.5,144.0,3.15,22.8,434.0,564.92,445.92
2018,11,5,14,0,649.0,116.0,3.2,22.8,428.0,563.12,445.78
2018,11,5,14,15,743.5,89.0,3.2,22.65,422.0,569.95,451.89
2018,11,5,14,30,838.0,62.0,3.2,22.5,416.0,563.31,447.16
2018,11,5,14,45,813.5,60.0,3.25,22.35,377.0,518.36,411.47
2018,11,5,15,0,789.0,58.0,3.3,22.2,338.0,470.08,372.38
2018,11,5,15,15,753.5,55.0,3.3,22.2,295.0,415.6,327.02
2018,11,5,15,30,718.0,52.0,3.3,22.2,252.0,362.46,281.43
2018,11,5,15,45,663.5,48.5,3.25,21.3,207.5,303.51,231.1
2018,11,5,16,0,609.0,45.0,3.2,20.4,163.0,248.48,182.76
2018,11,5,16,15,515.0,39.0,3.2,19.5,120.0,186.41,129.47
2018,11,5,16,30,421.0,33.0,3.2,18.6,77.0,132.04,81.5
2018,11,5,16,45,259.0,22.5,3.2,17.75,45.0,68.04,3.82
2018,11,5,17,0,97.0,12.0,3.2,16.9,13.0,21.92,0.0
2018,11,5,17,15,48.5,6.0,3.25,16.45,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,6,45,132.0,11.5,1.95,12.05,18.5,24.54,0.0
2018,11,6,7,0,264.0,23.0,1.9,12.2,37.0,67.38,0.0
2018,11,6,7,15,349.0,31.0,2.0,12.85,69.5,113.13,69.86
2018,11,6,7,30,434.0,39.0,2.1,13.5,102.0,162.91,115.19
2018,11,6,7,45,413.5,54.5,2.2,14.15,131.5,196.26,148.3
2018,11,6,8,0,393.0,70.0,2.3,14.8,161.0,225.47,176.75
2018,11,6,8,15,317.0,94.5,2.4,15.3,177.5,240.62,192.79
2018,11,6,8,30,241.0,119.0,2.5,15.8,194.0,242.73,196.38
2018,11,6,8,45,274.5,132.5,2.55,16.3,229.0,284.73,231.35
2018,11,6,9,0,308.0,146.0,2.6,16.8,264.0,328.96,267.34
2018,11,6,9,15,343.0,155.0,2.6,17.25,298.5,370.9,300.93
2018,11,6,9,30,378.0,164.0,2.6,17.7,333.0,421.5,340.53
2018,11,6,9,45,426.0,166.0,2.6,18.2,369.0,467.58,376.18
2018,11,6,10,0,474.0,168.0,2.6,18.7,405.0,515.16,412.37
2018,11,6,10,15,509.5,167.0,2.5,19.15,433.0,551.65,439.24
2018,11,6,10,30,545.0,166.0,2.4,19.6,461.0,588.0,465.55
2018,11,6,10,45,551.5,169.5,2.35,20.05,476.0,607.27,478.5
2018,11,6,11,0,558.0,173.0,2.3,20.5,491.0,624.71,490.03
2018,11,6,11,15,546.0,180.5,2.3,20.9,496.0,630.41,492.86
2018,11,6,11,30,534.0,188.0,2.3,21.3,501.0,633.76,494.05
2018,11,6,11,45,556.5,181.5,2.3,21.7,508.5,646.27,502.82
2018,11,6,12,0,579.0,175.0,2.3,22.1,516.0,656.64,509.95
2018,11,6,12,15,592.0,168.5,2.35,22.4,514.5,660.92,512.92
2018,11,6,12,30,605.0,162.0,2.4,22.7,513.0,659.31,511.8
2018,11,6,12,45,608.0,156.5,2.4,22.95,502.5,648.53,503.81
2018,11,6,13,0,611.0,151.0,2.4,23.2,492.0,635.3,494.1
2018,11,6,13,15,598.5,148.5,2.45,23.3,472.0,611.64,476.97
2018,11,6,13,30,586.0,146.0,2.5,23.4,452.0,586.25,458.44
2018,11,6,13,45,642.0,125.0,2.5,23.55,444.0,585.82,459.02
2018,11,6,14,0,698.0,104.0,2.5,23.7,436.0,579.72,454.94
2018,11,6,14,15,775.5,84.0,2.5,23.6,428.5,580.19,455.82
2018,11,6,14,30,853.0,64.0,2.5,23.5,421.0,572.0,449.54
2018,11,6,14,45,829.5,61.5,2.45,23.45,381.5,526.56,413.51
2018,11,6,15,0,806.0,59.0,2.4,23.4,342.0,477.66,374.14
2018,11,6,15,15,770.0,56.0,2.4,23.4,298.0,422.35,328.75
2018,11,6,15,30,734.0,53.0,2.4,23.4,254.0,368.36,283.04
2018,11,6,15,45,680.0,48.5,2.25,22.15,208.5,307.91,232.24
2018,11,6,16,0,626.0,44.0,2.1,20.9,163.0,251.34,183.22
2018,11,6,16,15,533.5,38.0,2.2,20.05,120.0,187.41,128.73
2018,11,6,16,30,441.0,32.0,2.3,19.2,77.0,134.34,81.31
2018,11,6,16,45,273.0,21.5,2.35,18.35,44.5,68.38,0.0
2018,11,6,17,0,105.0,11.0,2.4,17.5,12.0,21.6,0.0
2018,11,6,17,15,52.5,5.5,2.5,17.05,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
