Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,6,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,6,45,124.0,11.0,0.65,13.45,17.0,23.0,0.0
2018,11,7,7,0,248.0,22.0,0.7,13.5,34.0,63.03,0.0
2018,11,7,7,15,392.0,29.5,0.8,13.95,73.0,119.54,71.61
2018,11,7,7,30,536.0,37.0,0.9,14.4,112.0,184.18,127.8
2018,11,7,7,45,516.5,47.0,1.0,14.85,141.0,219.03,162.78
2018,11,7,8,0,497.0,57.0,1.1,15.3,170.0,249.45,192.9
2018,11,7,8,15,363.5,87.5,1.25,15.8,179.5,251.06,199.26
2018,11,7,8,30,230.0,118.0,1.4,16.3,189.0,236.13,189.67
2018,11,7,8,45,263.0,131.5,1.55,16.85,223.5,277.28,223.8
2018,11,7,9,0,296.0,145.0,1.7,17.4,258.0,320.66,258.87
2018,11,7,9,15,336.5,154.0,1.85,17.9,294.0,365.18,294.42
2018,11,7,9,30,377.0,163.0,2.0,18.4,330.0,418.75,336.26
2018,11,7,9,45,408.5,169.0,2.1,18.9,361.5,458.37,366.61
2018,11,7,10,0,440.0,175.0,2.2,19.4,393.0,498.57,397.0
2018,11,7,10,15,461.0,179.0,2.25,19.8,417.5,529.48,419.85
2018,11,7,10,30,482.0,183.0,2.3,20.2,442.0,559.75,441.98
2018,11,7,10,45,494.0,186.0,2.3,20.6,458.5,581.36,457.16
2018,11,7,11,0,506.0,189.0,2.3,21.0,475.0,601.51,471.16
2018,11,7,11,15,511.0,191.5,2.25,21.3,484.5,614.13,479.41
2018,11,7,11,30,516.0,194.0,2.2,21.6,494.0,624.85,486.27
2018,11,7,11,45,560.5,179.0,2.2,21.95,506.0,644.91,501.12
2018,11,7,12,0,605.0,164.0,2.2,22.3,518.0,666.69,516.92
2018,11,7,12,15,620.0,157.0,2.2,22.45,517.0,668.43,518.14
2018,11,7,12,30,635.0,150.0,2.2,22.6,516.0,667.49,517.61
2018,11,7,12,45,625.5,149.0,2.2,22.75,502.5,651.8,506.0
2018,11,7,13,0,616.0,148.0,2.2,22.9,489.0,633.93,492.89
2018,11,7,13,15,602.0,146.0,2.25,22.9,469.0,609.7,475.58
2018,11,7,13,30,588.0,144.0,2.3,22.9,449.0,583.79,456.86
2018,11,7,13,45,626.5,127.0,2.4,22.9,436.5,575.71,452.17
2018,11,7,14,0,665.0,110.0,2.5,22.9,424.0,563.17,443.7
2018,11,7,14,15,757.0,84.5,2.55,22.75,417.5,567.25,447.85
2018,11,7,14,30,849.0,59.0,2.6,22.6,411.0,561.62,443.86
2018,11,7,14,45,825.0,57.0,2.65,22.5,372.0,514.05,406.33
2018,11,7,15,0,801.0,55.0,2.7,22.4,333.0,468.57,369.39
2018,11,7,15,15,766.0,52.0,2.7,22.4,290.0,414.13,324.18
2018,11,7,15,30,731.0,49.0,2.7,22.4,247.0,360.96,278.65
2018,11,7,15,45,677.5,45.0,2.6,21.4,202.5,301.65,228.11
2018,11,7,16,0,624.0,41.0,2.5,20.4,158.0,246.18,179.47
2018,11,7,16,15,533.5,35.5,2.45,19.5,115.5,183.77,125.82
2018,11,7,16,30,443.0,30.0,2.4,18.6,73.0,131.88,78.53
2018,11,7,16,45,275.0,20.5,2.4,17.75,42.5,66.87,0.0
2018,11,7,17,0,107.0,11.0,2.4,16.9,12.0,21.63,0.0
2018,11,7,17,15,53.5,5.5,2.45,16.55,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,8,6,45,86.0,11.0,3.35,11.4,15.0,19.11,0.0
2018,11,8,7,0,172.0,22.0,3.4,11.5,30.0,51.15,0.0
2018,11,8,7,15,300.5,34.0,3.6,12.0,67.5,104.41,62.77
2018,11,8,7,30,429.0,46.0,3.8,12.5,105.0,166.47,118.01
2018,11,8,7,45,387.0,59.0,3.95,13.05,127.0,189.84,143.99
2018,11,8,8,0,345.0,72.0,4.1,13.6,149.0,208.74,164.6
2018,11,8,8,15,309.5,92.5,4.25,14.05,172.5,233.86,188.69
2018,11,8,8,30,274.0,113.0,4.4,14.5,196.0,249.77,203.85
2018,11,8,8,45,313.0,124.5,4.5,15.0,232.0,293.45,240.91
2018,11,8,9,0,352.0,136.0,4.6,15.5,268.0,339.72,279.45
2018,11,8,9,15,391.5,143.5,4.55,16.0,304.0,390.81,320.99
2018,11,8,9,30,431.0,151.0,4.5,16.5,340.0,437.44,358.26
2018,11,8,9,45,490.5,148.0,4.4,17.05,377.5,486.65,397.17
2018,11,8,10,0,550.0,145.0,4.3,17.6,415.0,537.8,436.8
2018,11,8,10,15,615.0,133.0,4.25,17.95,449.0,588.05,475.68
2018,11,8,10,30,680.0,121.0,4.2,18.3,483.0,635.67,512.1
2018,11,8,10,45,702.5,119.0,4.1,18.7,503.5,663.07,531.8
2018,11,8,11,0,725.0,117.0,4.0,19.1,524.0,688.59,549.19
2018,11,8,11,15,685.5,132.5,3.95,19.4,522.5,684.4,544.76
2018,11,8,11,30,646.0,148.0,3.9,19.7,521.0,676.53,537.21
2018,11,8,11,45,555.0,178.0,3.85,19.95,499.5,637.85,505.76
2018,11,8,12,0,464.0,208.0,3.8,20.2,478.0,600.62,475.28
2018,11,8,12,15,454.5,209.0,3.8,20.4,471.0,592.6,468.96
2018,11,8,12,30,445.0,210.0,3.8,20.6,464.0,582.87,461.22
2018,11,8,12,45,532.5,182.5,3.75,20.8,480.0,613.2,485.66
2018,11,8,13,0,620.0,155.0,3.7,21.0,496.0,642.53,508.73
2018,11,8,13,15,627.0,143.0,3.65,21.1,477.0,622.67,493.9
2018,11,8,13,30,634.0,131.0,3.6,21.2,458.0,600.14,477.19
2018,11,8,13,45,660.5,120.0,3.55,21.35,444.5,589.12,468.98
2018,11,8,14,0,687.0,109.0,3.5,21.5,431.0,574.37,457.6
2018,11,8,14,15,754.5,95.5,3.4,21.5,425.5,577.93,460.07
2018,11,8,14,30,822.0,82.0,3.3,21.5,420.0,572.71,455.15
2018,11,8,14,45,790.0,80.5,3.2,21.5,379.5,521.98,414.38
2018,11,8,15,0,758.0,79.0,3.1,21.5,339.0,473.56,374.58
2018,11,8,15,15,716.0,74.0,3.1,21.5,294.0,415.49,326.55
2018,11,8,15,30,674.0,69.0,3.1,21.5,249.0,359.42,278.83
2018,11,8,15,45,594.5,64.0,2.55,20.4,201.5,292.25,222.28
2018,11,8,16,0,515.0,59.0,2.0,19.3,154.0,231.44,170.23
2018,11,8,16,15,399.5,49.0,1.95,18.55,110.0,163.36,113.57
2018,11,8,16,30,284.0,39.0,1.9,17.8,66.0,108.21,65.5
2018,11,8,16,45,164.0,24.0,1.9,17.1,37.5,52.96,0.0
2018,11,8,17,0,44.0,9.0,1.9,16.4,9.0,13.23,0.0
2018,11,8,17,15,22.0,4.5,1.95,16.15,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,9,6,45,83.5,11.0,2.6,10.15,14.5,18.71,0.0
2018,11,9,7,0,167.0,22.0,2.5,10.3,29.0,49.77,0.0
2018,11,9,7,15,299.5,33.5,2.55,11.0,66.0,102.92,60.34
2018,11,9,7,30,432.0,45.0,2.6,11.7,103.0,165.09,116.5
2018,11,9,7,45,453.5,54.5,2.65,12.4,136.0,205.05,154.59
2018,11,9,8,0,475.0,64.0,2.7,13.1,169.0,246.41,193.04
2018,11,9,8,15,403.5,84.0,2.65,13.6,186.5,261.4,209.87
2018,11,9,8,30,332.0,104.0,2.6,14.1,204.0,270.35,219.79
2018,11,9,8,45,364.5,115.0,2.6,14.65,239.0,313.24,255.95
2018,11,9,9,0,397.0,126.0,2.6,15.2,274.0,357.98,292.67
2018,11,9,9,15,423.5,135.5,2.5,15.7,307.5,399.19,325.63
2018,11,9,9,30,450.0,145.0,2.4,16.2,341.0,441.12,358.34
2018,11,9,9,45,482.0,149.0,2.35,16.75,372.5,480.91,388.85
2018,11,9,10,0,514.0,153.0,2.3,17.3,404.0,521.09,419.01
2018,11,9,10,15,556.5,148.5,2.2,17.75,432.5,559.07,447.22
2018,11,9,10,30,599.0,144.0,2.1,18.2,461.0,600.9,477.61
2018,11,9,10,45,599.5,149.0,1.95,18.7,475.0,618.42,488.43
2018,11,9,11,0,600.0,154.0,1.8,19.2,489.0,633.69,497.49
2018,11,9,11,15,546.5,175.5,1.7,19.5,484.5,620.28,485.13
2018,11,9,11,30,493.0,197.0,1.6,19.8,480.0,607.43,473.29
2018,11,9,11,45,460.5,207.5,1.5,20.1,472.5,595.94,463.09
2018,11,9,12,0,428.0,218.0,1.4,20.4,465.0,582.43,451.43
2018,11,9,12,15,428.0,215.5,1.35,20.65,460.5,578.05,447.73
2018,11,9,12,30,428.0,213.0,1.3,20.9,456.0,571.95,442.73
2018,11,9,12,45,417.0,210.0,1.25,21.1,442.5,555.38,430.1
2018,11,9,13,0,406.0,207.0,1.2,21.3,429.0,537.46,416.57
2018,11,9,13,15,391.0,202.0,1.15,21.35,409.0,505.31,393.02
2018,11,9,13,30,376.0,197.0,1.1,21.4,389.0,480.68,374.72
2018,11,9,13,45,428.0,178.5,1.1,21.5,386.0,492.81,384.61
2018,11,9,14,0,480.0,160.0,1.1,21.6,383.0,492.94,385.24
2018,11,9,14,15,550.0,142.5,1.1,21.4,380.5,500.33,391.47
2018,11,9,14,30,620.0,125.0,1.1,21.2,378.0,503.41,393.76
2018,11,9,14,45,581.0,119.5,1.1,21.05,338.0,450.39,352.96
2018,11,9,15,0,542.0,114.0,1.1,20.9,298.0,400.98,314.24
2018,11,9,15,15,498.0,104.5,1.1,20.9,256.5,346.83,270.73
2018,11,9,15,30,454.0,95.0,1.1,20.9,215.0,295.46,228.36
2018,11,9,15,45,387.5,82.0,1.15,19.65,171.0,235.47,179.62
2018,11,9,16,0,321.0,69.0,1.2,18.4,127.0,181.34,134.67
2018,11,9,16,15,239.0,52.5,1.3,17.75,88.5,125.79,88.54
2018,11,9,16,30,157.0,36.0,1.4,17.1,50.0,78.73,47.28
2018,11,9,16,45,89.5,21.0,1.55,16.45,28.0,36.91,0.0
2018,11,9,17,0,22.0,6.0,1.7,15.8,6.0,8.06,0.0
2018,11,9,17,15,11.0,3.0,1.8,15.45,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,10,6,45,30.0,8.0,1.5,9.05,9.0,7.86,0.0
2018,11,10,7,0,60.0,16.0,1.6,8.9,18.0,24.31,0.0
2018,11,10,7,15,128.5,32.5,1.65,9.3,46.5,64.92,37.27
2018,11,10,7,30,197.0,49.0,1.7,9.7,75.0,109.99,79.33
2018,11,10,7,45,249.0,65.0,1.8,10.05,110.5,153.29,117.6
2018,11,10,8,0,301.0,81.0,1.9,10.4,146.0,201.61,160.13
2018,11,10,8,15,322.0,91.5,1.95,10.8,175.0,236.21,191.4
2018,11,10,8,30,343.0,102.0,2.0,11.2,204.0,272.18,223.09
2018,11,10,8,45,367.5,114.0,2.05,11.6,237.0,312.63,257.63
2018,11,10,9,0,392.0,126.0,2.1,12.0,270.0,354.26,292.3
2018,11,10,9,15,416.5,135.5,2.05,12.55,302.5,394.04,324.39
2018,11,10,9,30,441.0,145.0,2.0,13.1,335.0,434.43,356.14
2018,11,10,9,45,468.0,151.0,1.95,13.7,365.5,472.85,385.65
2018,11,10,10,0,495.0,157.0,1.9,14.3,396.0,511.42,414.59
2018,11,10,10,15,520.5,158.5,1.8,14.85,421.0,543.77,438.14
2018,11,10,10,30,546.0,160.0,1.7,15.4,446.0,575.51,460.72
2018,11,10,10,45,541.0,168.5,1.6,16.0,460.0,591.86,470.72
2018,11,10,11,0,536.0,177.0,1.5,16.6,474.0,606.04,478.98
2018,11,10,11,15,474.0,197.5,1.45,16.95,463.5,588.18,463.25
2018,11,10,11,30,412.0,218.0,1.4,17.3,453.0,567.09,445.39
2018,11,10,11,45,381.0,226.5,1.3,17.7,444.5,545.9,428.15
2018,11,10,12,0,350.0,235.0,1.2,18.1,436.0,531.75,415.9
2018,11,10,12,15,338.0,235.0,1.3,18.25,427.5,521.31,408.49
2018,11,10,12,30,326.0,235.0,1.4,18.4,419.0,509.73,400.13
2018,11,10,12,45,309.0,232.0,1.45,18.55,403.0,490.03,385.42
2018,11,10,13,0,292.0,229.0,1.5,18.7,387.0,469.63,370.14
2018,11,10,13,15,286.5,220.5,1.5,18.75,371.0,450.75,356.18
2018,11,10,13,30,281.0,212.0,1.5,18.8,355.0,431.1,341.51
2018,11,10,13,45,296.5,200.0,1.5,18.8,343.5,420.79,334.3
2018,11,10,14,0,312.0,188.0,1.5,18.8,332.0,408.7,325.48
2018,11,10,14,15,353.0,175.0,1.45,18.65,326.5,409.01,326.26
2018,11,10,14,30,394.0,162.0,1.4,18.5,321.0,405.56,323.62
2018,11,10,14,45,365.5,149.5,1.3,18.35,285.5,361.68,288.67
2018,11,10,15,0,337.0,137.0,1.2,18.2,250.0,319.13,254.38
2018,11,10,15,15,302.0,120.5,1.2,18.2,212.0,270.76,214.94
2018,11,10,15,30,267.0,104.0,1.2,18.2,174.0,224.88,176.77
2018,11,10,15,45,223.5,85.0,1.2,17.35,136.0,175.89,136.08
2018,11,10,16,0,180.0,66.0,1.2,16.5,98.0,130.76,98.06
2018,11,10,16,15,131.5,46.5,1.25,16.1,66.0,87.83,61.81
2018,11,10,16,30,83.0,27.0,1.3,15.7,34.0,49.51,27.85
2018,11,10,16,45,47.5,15.0,1.4,15.3,18.5,23.68,0.0
2018,11,10,17,0,12.0,3.0,1.5,14.9,3.0,4.11,0.0
2018,11,10,17,15,6.0,1.5,1.6,14.65,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,11,6,45,58.5,9.5,2.75,9.15,11.5,0.0,0.0
2018,11,11,7,0,117.0,19.0,2.8,9.3,23.0,35.14,0.0
2018,11,11,7,15,229.5,33.0,2.95,10.0,56.5,87.28,47.76
2018,11,11,7,30,342.0,47.0,3.1,10.7,90.0,143.06,100.99
2018,11,11,7,45,370.0,57.5,3.2,11.35,121.5,180.38,136.37
2018,11,11,8,0,398.0,68.0,3.3,12.0,153.0,220.18,173.16
2018,11,11,8,15,333.5,87.5,3.45,12.65,169.5,235.56,189.98
2018,11,11,8,30,269.0,107.0,3.6,13.3,186.0,238.93,195.12
2018,11,11,8,45,304.0,119.5,3.75,13.9,221.0,281.19,231.12
2018,11,11,9,0,339.0,132.0,3.9,14.5,256.0,325.73,268.26
2018,11,11,9,15,371.5,141.0,3.85,15.05,289.5,373.55,307.18
2018,11,11,9,30,404.0,150.0,3.8,15.6,323.0,416.51,341.51
2018,11,11,9,45,456.5,150.5,3.75,16.2,359.0,463.7,378.86
2018,11,11,10,0,509.0,151.0,3.7,16.8,395.0,512.56,416.8
2018,11,11,10,15,569.0,142.0,3.55,17.25,427.5,560.47,453.58
2018,11,11,10,30,629.0,133.0,3.4,17.7,460.0,606.53,488.29
2018,11,11,10,45,645.0,133.0,3.2,18.1,478.0,630.39,504.85
2018,11,11,11,0,661.0,133.0,3.0,18.5,496.0,652.36,519.78
2018,11,11,11,15,619.5,149.5,2.9,18.85,494.5,647.03,513.54
2018,11,11,11,30,578.0,166.0,2.8,19.2,493.0,634.74,502.44
2018,11,11,11,45,568.5,170.0,2.65,19.5,492.5,634.32,500.75
2018,11,11,12,0,559.0,174.0,2.5,19.8,492.0,631.65,497.31
2018,11,11,12,15,522.5,183.5,2.5,19.95,478.5,612.38,482.09
2018,11,11,12,30,486.0,193.0,2.5,20.1,465.0,591.38,465.67
2018,11,11,12,45,507.5,181.0,2.45,20.25,459.5,588.49,463.92
2018,11,11,13,0,529.0,169.0,2.4,20.4,454.0,583.08,460.15
2018,11,11,13,15,610.0,138.5,2.35,20.5,455.0,600.44,474.43
2018,11,11,13,30,691.0,108.0,2.3,20.6,456.0,608.63,481.58
2018,11,11,13,45,667.5,111.5,2.3,20.65,433.0,579.06,458.86
2018,11,11,14,0,644.0,115.0,2.3,20.7,410.0,548.3,435.19
2018,11,11,14,15,701.5,103.0,2.2,20.65,402.5,548.58,435.16
2018,11,11,14,30,759.0,91.0,2.1,20.6,395.0,542.79,429.69
2018,11,11,14,45,730.0,86.5,2.05,20.5,355.5,493.14,390.3
2018,11,11,15,0,701.0,82.0,2.0,20.4,316.0,443.72,350.3
2018,11,11,15,15,658.0,76.5,2.0,20.4,272.5,387.54,303.99
2018,11,11,15,30,615.0,71.0,2.0,20.4,229.0,333.55,258.19
2018,11,11,15,45,551.0,63.0,1.65,19.2,184.5,272.14,206.38
2018,11,11,16,0,487.0,55.0,1.3,18.0,140.0,215.82,157.89
2018,11,11,16,15,387.5,44.0,1.35,17.45,99.0,153.19,105.13
2018,11,11,16,30,288.0,33.0,1.4,16.9,58.0,100.24,55.92
2018,11,11,16,45,170.5,20.5,1.45,16.4,33.0,45.07,0.0
2018,11,11,17,0,53.0,8.0,1.5,15.9,8.0,7.86,0.0
2018,11,11,17,15,26.5,4.0,1.5,15.65,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,11,12,6,45,64.0,9.0,3.65,8.55,11.0,0.0,0.0
2018,11,12,7,0,128.0,18.0,3.6,8.7,22.0,35.4,0.0
2018,11,12,7,15,243.0,31.0,3.7,9.4,55.0,86.55,44.39
2018,11,12,7,30,358.0,44.0,3.8,10.1,88.0,142.47,99.76
2018,11,12,7,45,385.0,55.0,3.85,10.8,120.0,181.55,137.0
2018,11,12,8,0,412.0,66.0,3.9,11.5,152.0,221.77,174.41
2018,11,12,8,15,359.0,84.5,3.85,12.05,171.5,241.41,194.93
2018,11,12,8,30,306.0,103.0,3.8,12.6,191.0,249.96,204.6
2018,11,12,8,45,338.0,114.5,3.8,13.2,225.0,297.02,244.65
2018,11,12,9,0,370.0,126.0,3.8,13.8,259.0,340.62,281.03
2018,11,12,9,15,405.5,133.5,3.7,14.4,293.5,383.35,315.95
2018,11,12,9,30,441.0,141.0,3.6,15.0,328.0,427.51,351.26
2018,11,12,9,45,486.0,142.0,3.5,15.6,362.0,471.49,385.9
2018,11,12,10,0,531.0,143.0,3.4,16.2,396.0,516.61,420.72
2018,11,12,10,15,573.0,139.0,3.2,16.75,424.5,558.25,451.97
2018,11,12,10,30,615.0,135.0,3.0,17.3,453.0,596.92,480.34
2018,11,12,10,45,631.0,135.0,2.85,17.8,470.5,620.49,496.63
2018,11,12,11,0,647.0,135.0,2.7,18.3,488.0,642.22,511.32
2018,11,12,11,15,640.0,140.5,2.55,18.8,495.0,650.72,515.53
2018,11,12,11,30,633.0,146.0,2.4,19.3,502.0,656.59,517.79
2018,11,12,11,45,605.0,156.5,2.25,19.75,497.5,649.28,510.07
2018,11,12,12,0,577.0,167.0,2.1,20.2,493.0,635.93,498.16
2018,11,12,12,15,546.0,176.5,1.95,20.5,482.5,620.94,485.29
2018,11,12,12,30,515.0,186.0,1.8,20.8,472.0,604.09,471.09
2018,11,12,12,45,496.5,185.0,1.65,21.1,455.5,583.4,454.62
2018,11,12,13,0,478.0,184.0,1.5,21.4,439.0,561.29,437.12
2018,11,12,13,15,468.0,178.5,1.35,21.5,420.5,539.05,420.06
2018,11,12,13,30,458.0,173.0,1.2,21.6,402.0,515.5,401.93
2018,11,12,13,45,517.5,155.5,1.05,21.75,401.0,523.44,407.74
2018,11,12,14,0,577.0,138.0,0.9,21.9,400.0,526.36,409.13
2018,11,12,14,15,604.5,127.0,0.8,21.75,383.5,514.42,399.58
2018,11,12,14,30,632.0,116.0,0.7,21.6,367.0,496.26,385.14
2018,11,12,14,45,601.5,109.0,0.6,21.5,329.0,447.82,347.48
2018,11,12,15,0,571.0,102.0,0.5,21.4,291.0,400.04,309.72
2018,11,12,15,15,526.5,93.5,0.5,21.4,249.5,344.3,265.51
2018,11,12,15,30,482.0,85.0,0.5,21.4,208.0,293.01,223.59
2018,11,12,15,45,420.0,74.0,0.6,20.35,166.0,236.02,177.5
2018,11,12,16,0,358.0,63.0,0.7,19.3,124.0,184.37,134.58
2018,11,12,16,15,272.0,48.0,0.75,18.85,86.5,128.15,87.95
2018,11,12,16,30,186.0,33.0,0.8,18.4,49.0,80.04,43.45
2018,11,12,16,45,107.5,19.5,0.85,17.95,27.5,34.72,0.0
2018,11,12,17,0,29.0,6.0,0.9,17.5,6.0,5.9,0.0
2018,11,12,17,15,14.5,3.0,0.9,17.2,3.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,13,6,45,4.0,4.5,2.3,10.2,4.5,0.0,0.0
2018,11,13,7,0,8.0,9.0,2.3,10.2,9.0,9.93,0.0
2018,11,13,7,15,4.0,20.5,2.35,10.5,20.5,20.59,7.14
2018,11,13,7,30,0.0,32.0,2.4,10.8,32.0,31.24,20.12
2018,11,13,7,45,0.0,47.0,2.4,11.1,47.0,46.34,33.62
2018,11,13,8,0,0.0,62.0,2.4,11.4,62.0,61.39,46.86
2018,11,13,8,15,2.0,79.5,2.45,11.85,80.0,79.9,62.83
2018,11,13,8,30,4.0,97.0,2.5,12.3,98.0,98.62,78.75
2018,11,13,8,45,8.5,113.0,2.6,12.7,116.0,117.11,94.29
2018,11,13,9,0,13.0,129.0,2.7,13.1,134.0,136.02,109.99
2018,11,13,9,15,12.0,130.0,2.7,13.6,135.0,136.18,109.76
2018,11,13,9,30,11.0,131.0,2.7,14.1,136.0,136.45,109.62
2018,11,13,9,45,23.0,154.0,2.7,14.6,165.0,168.08,135.6
2018,11,13,10,0,35.0,177.0,2.7,15.1,194.0,206.77,166.94
2018,11,13,10,15,41.0,192.5,2.65,15.5,213.0,228.48,184.05
2018,11,13,10,30,47.0,208.0,2.6,15.9,232.0,250.46,201.24
2018,11,13,10,45,38.0,209.0,2.55,16.3,229.0,245.51,196.45
2018,11,13,11,0,29.0,210.0,2.5,16.7,226.0,240.24,191.5
2018,11,13,11,15,66.0,224.0,2.4,16.85,260.5,283.64,226.76
2018,11,13,11,30,103.0,238.0,2.3,17.0,295.0,327.67,261.89
2018,11,13,11,45,69.5,228.0,2.2,17.15,266.5,291.29,231.98
2018,11,13,12,0,36.0,218.0,2.1,17.3,238.0,254.68,202.03
2018,11,13,12,15,33.5,215.0,1.95,17.35,233.5,249.39,197.79
2018,11,13,12,30,31.0,212.0,1.8,17.4,229.0,244.08,193.45
2018,11,13,12,45,94.5,218.0,1.65,17.4,268.5,297.49,237.35
2018,11,13,13,0,158.0,224.0,1.5,17.4,308.0,357.07,284.78
2018,11,13,13,15,228.0,213.0,1.4,17.4,329.0,399.28,318.34
2018,11,13,13,30,298.0,202.0,1.3,17.4,350.0,429.68,342.47
2018,11,13,13,45,354.0,179.0,1.25,17.35,345.5,433.04,345.96
2018,11,13,14,0,410.0,156.0,1.2,17.3,341.0,439.95,351.86
2018,11,13,14,15,408.0,145.0,1.15,17.05,317.5,413.16,331.14
2018,11,13,14,30,406.0,134.0,1.1,16.8,294.0,385.25,309.35
2018,11,13,14,45,310.0,130.5,1.05,16.55,245.5,309.0,248.61
2018,11,13,15,0,214.0,127.0,1.0,16.3,197.0,246.51,198.04
2018,11,13,15,15,166.5,112.5,1.0,16.3,162.5,195.57,156.28
2018,11,13,15,30,119.0,98.0,1.0,16.3,128.0,153.93,121.59
2018,11,13,15,45,98.0,80.0,1.05,15.65,101.5,121.7,94.41
2018,11,13,16,0,77.0,62.0,1.1,15.0,75.0,91.34,68.47
2018,11,13,16,15,55.0,45.0,1.15,14.75,53.0,63.91,44.7
2018,11,13,16,30,33.0,28.0,1.2,14.5,31.0,37.97,19.21
2018,11,13,16,45,19.0,16.0,1.2,14.3,17.5,18.45,0.0
2018,11,13,17,0,5.0,4.0,1.2,14.1,4.0,0.0,0.0
2018,11,13,17,15,2.5,2.0,1.2,13.95,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,45,36.0,7.0,2.3,8.05,8.0,0.0,0.0
2018,11,14,7,0,72.0,14.0,2.3,8.0,16.0,23.39,0.0
2018,11,14,7,15,155.0,29.0,2.35,8.6,44.0,65.87,27.98
2018,11,14,7,30,238.0,44.0,2.4,9.2,72.0,112.74,78.75
2018,11,14,7,45,284.5,58.0,2.45,9.75,105.5,153.63,116.1
2018,11,14,8,0,331.0,72.0,2.5,10.3,139.0,198.99,156.71
2018,11,14,8,15,329.5,85.0,2.55,10.8,164.5,228.73,184.68
2018,11,14,8,30,328.0,98.0,2.6,11.3,190.0,257.74,211.05
2018,11,14,8,45,350.0,110.0,2.65,11.85,221.5,295.99,244.01
2018,11,14,9,0,372.0,122.0,2.7,12.4,253.0,335.25,276.98
2018,11,14,9,15,402.5,131.0,2.7,13.0,286.5,376.67,310.91
2018,11,14,9,30,433.0,140.0,2.7,13.6,320.0,419.19,344.95
2018,11,14,9,45,472.0,143.0,2.65,14.15,352.5,461.1,377.97
2018,11,14,10,0,511.0,146.0,2.6,14.7,385.0,503.86,410.97
2018,11,14,10,15,544.0,145.0,2.55,15.35,411.5,538.51,436.95
2018,11,14,10,30,577.0,144.0,2.5,16.0,438.0,576.31,464.77
2018,11,14,10,45,576.5,149.5,2.5,16.65,451.5,593.22,476.04
2018,11,14,11,0,576.0,155.0,2.5,17.3,465.0,607.95,485.63
2018,11,14,11,15,524.5,174.5,2.45,17.7,460.5,594.81,473.58
2018,11,14,11,30,473.0,194.0,2.4,18.1,456.0,581.96,461.82
2018,11,14,11,45,441.0,203.5,2.35,18.55,448.5,570.25,451.41
2018,11,14,12,0,409.0,213.0,2.3,19.0,441.0,556.6,439.58
2018,11,14,12,15,411.5,210.0,2.2,19.25,437.5,553.7,436.86
2018,11,14,12,30,414.0,207.0,2.1,19.5,434.0,549.14,432.84
2018,11,14,12,45,424.0,200.0,2.05,19.75,428.0,544.05,428.87
2018,11,14,13,0,434.0,193.0,2.0,20.0,422.0,537.06,423.47
2018,11,14,13,15,423.5,187.0,1.95,20.05,403.5,514.83,406.67
2018,11,14,13,30,413.0,181.0,1.9,20.1,385.0,491.47,388.99
2018,11,14,13,45,434.0,169.0,1.85,20.2,373.0,481.19,381.49
2018,11,14,14,0,455.0,157.0,1.8,20.3,361.0,468.32,371.7
2018,11,14,14,15,483.0,146.0,1.75,20.1,348.0,457.98,363.95
2018,11,14,14,30,511.0,135.0,1.7,19.9,335.0,444.3,353.16
2018,11,14,14,45,477.0,126.0,1.65,19.7,298.0,396.95,315.64
2018,11,14,15,0,443.0,117.0,1.6,19.5,261.0,350.97,278.57
2018,11,14,15,15,401.0,105.5,1.6,19.5,222.0,300.48,237.08
2018,11,14,15,30,359.0,94.0,1.6,19.5,183.0,252.81,197.03
2018,11,14,15,45,303.5,78.5,1.5,18.35,143.5,199.3,152.56
2018,11,14,16,0,248.0,63.0,1.4,17.2,104.0,150.69,111.59
2018,11,14,16,15,181.5,45.5,1.45,16.7,70.5,102.46,70.89
2018,11,14,16,30,115.0,28.0,1.5,16.2,37.0,56.3,27.51
2018,11,14,16,45,65.0,15.5,1.6,15.7,20.0,24.47,0.0
2018,11,14,17,0,15.0,3.0,1.7,15.2,3.0,0.0,0.0
2018,11,14,17,15,7.5,1.5,1.7,14.95,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,15,6,45,19.5,5.0,2.35,8.45,5.5,0.0,0.0
2018,11,15,7,0,39.0,10.0,2.4,8.4,11.0,14.96,0.0
2018,11,15,7,15,96.0,26.0,2.45,8.9,35.0,48.5,16.66
2018,11,15,7,30,153.0,42.0,2.5,9.4,59.0,86.58,59.88
2018,11,15,7,45,211.5,59.5,2.55,9.9,95.0,130.13,98.24
2018,11,15,8,0,270.0,77.0,2.6,10.4,131.0,183.19,144.44
2018,11,15,8,15,284.0,90.0,2.65,10.85,158.5,211.41,170.61
2018,11,15,8,30,298.0,103.0,2.7,11.3,186.0,244.41,200.1
2018,11,15,8,45,277.5,118.5,2.8,11.75,205.0,264.67,218.29
2018,11,15,9,0,257.0,134.0,2.9,12.2,224.0,282.59,233.72
2018,11,15,9,15,312.0,142.0,2.85,12.7,262.5,331.35,274.18
2018,11,15,9,30,367.0,150.0,2.8,13.2,301.0,390.26,321.87
2018,11,15,9,45,376.0,160.0,2.7,13.7,325.0,419.12,344.22
2018,11,15,10,0,385.0,170.0,2.6,14.2,349.0,447.32,365.68
2018,11,15,10,15,412.5,174.5,2.6,14.8,375.0,481.15,391.55
2018,11,15,10,30,440.0,179.0,2.6,15.4,401.0,514.84,416.85
2018,11,15,10,45,449.0,184.0,2.55,15.95,417.5,535.41,431.41
2018,11,15,11,0,458.0,189.0,2.5,16.5,434.0,554.62,444.79
2018,11,15,11,15,419.5,202.5,2.45,16.85,430.0,546.47,436.74
2018,11,15,11,30,381.0,216.0,2.4,17.2,426.0,527.56,420.93
2018,11,15,11,45,353.0,223.0,2.35,17.6,418.0,515.99,410.81
2018,11,15,12,0,325.0,230.0,2.3,18.0,410.0,502.97,399.56
2018,11,15,12,15,320.5,229.0,2.25,18.2,405.0,497.36,394.91
2018,11,15,12,30,316.0,228.0,2.2,18.4,400.0,490.6,389.36
2018,11,15,12,45,309.0,223.0,2.2,18.6,388.0,476.39,378.4
2018,11,15,13,0,302.0,218.0,2.2,18.8,376.0,461.24,366.73
2018,11,15,13,15,309.5,209.0,2.15,18.85,365.5,450.85,359.08
2018,11,15,13,30,317.0,200.0,2.1,18.9,355.0,439.11,350.28
2018,11,15,13,45,333.0,188.0,2.1,19.0,343.0,428.11,342.18
2018,11,15,14,0,349.0,176.0,2.1,19.1,331.0,415.2,332.41
2018,11,15,14,15,391.5,163.5,2.0,18.9,325.0,415.4,332.9
2018,11,15,14,30,434.0,151.0,1.9,18.7,319.0,417.77,334.36
2018,11,15,14,45,405.5,139.0,1.8,18.5,283.5,373.0,298.44
2018,11,15,15,0,377.0,127.0,1.7,18.3,248.0,329.35,262.96
2018,11,15,15,15,337.5,113.0,1.7,18.3,210.0,275.51,218.72
2018,11,15,15,30,298.0,99.0,1.7,18.3,172.0,229.62,180.05
2018,11,15,15,45,250.0,81.0,1.55,17.1,134.0,179.29,137.99
2018,11,15,16,0,202.0,63.0,1.4,15.9,96.0,133.18,98.99
2018,11,15,16,15,145.5,44.5,1.45,15.55,64.5,88.87,61.3
2018,11,15,16,30,89.0,26.0,1.5,15.2,33.0,48.54,22.17
2018,11,15,16,45,50.0,14.5,1.5,14.85,18.0,21.29,0.0
2018,11,15,17,0,11.0,3.0,1.5,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,1.5,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,2.6,7.75,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,2.6,7.8,13.0,19.16,0.0
2018,11,16,7,15,135.5,27.0,2.65,8.4,39.0,58.54,16.33
2018,11,16,7,30,214.0,42.0,2.7,9.0,65.0,103.99,71.42
2018,11,16,7,45,287.5,55.5,2.7,9.6,102.0,150.4,112.83
2018,11,16,8,0,361.0,69.0,2.7,10.2,139.0,204.02,159.86
2018,11,16,8,15,352.0,82.5,2.7,10.65,164.5,232.86,187.53
2018,11,16,8,30,343.0,96.0,2.7,11.1,190.0,260.23,212.88
2018,11,16,8,45,335.5,111.0,2.7,11.6,214.5,288.41,237.76
2018,11,16,9,0,328.0,126.0,2.7,12.1,239.0,309.08,255.63
2018,11,16,9,15,351.0,137.5,2.65,12.7,270.5,346.83,286.71
2018,11,16,9,30,374.0,149.0,2.6,13.3,302.0,392.23,322.98
2018,11,16,9,45,407.0,154.5,2.55,13.85,332.5,431.11,353.67
2018,11,16,10,0,440.0,160.0,2.5,14.4,363.0,470.7,384.32
2018,11,16,10,15,460.5,165.5,2.4,14.95,387.5,502.23,407.85
2018,11,16,10,30,481.0,171.0,2.3,15.5,412.0,533.15,430.45
2018,11,16,10,45,518.0,173.0,2.2,16.05,440.5,571.04,458.16
2018,11,16,11,0,555.0,175.0,2.1,16.6,469.0,608.27,484.76
2018,11,16,11,15,510.0,187.5,2.0,16.95,461.5,595.56,472.92
2018,11,16,11,30,465.0,200.0,1.9,17.3,454.0,579.97,459.29
2018,11,16,11,45,415.5,210.0,1.8,17.7,438.0,555.84,439.26
2018,11,16,12,0,366.0,220.0,1.7,18.1,422.0,521.62,411.96
2018,11,16,12,15,348.0,221.5,1.6,18.35,412.0,508.66,401.37
2018,11,16,12,30,330.0,223.0,1.5,18.6,402.0,494.59,389.81
2018,11,16,12,45,417.5,199.5,1.45,18.9,420.5,536.65,422.4
2018,11,16,13,0,505.0,176.0,1.4,19.2,439.0,566.96,445.5
2018,11,16,13,15,444.0,180.5,1.3,19.35,405.0,519.99,408.83
2018,11,16,13,30,383.0,185.0,1.2,19.5,371.0,466.02,367.47
2018,11,16,13,45,383.0,173.5,1.1,19.65,351.0,443.53,350.46
2018,11,16,14,0,383.0,162.0,1.0,19.8,331.0,427.12,337.42
2018,11,16,14,15,473.0,140.5,0.85,19.75,333.5,444.05,350.32
2018,11,16,14,30,563.0,119.0,0.7,19.7,336.0,453.46,356.31
2018,11,16,14,45,532.0,112.0,0.6,19.65,300.0,408.21,320.14
2018,11,16,15,0,501.0,105.0,0.5,19.6,264.0,363.93,284.46
2018,11,16,15,15,456.5,95.0,0.5,19.6,224.5,311.79,242.44
2018,11,16,15,30,412.0,85.0,0.5,19.6,185.0,262.54,201.74
2018,11,16,15,45,352.5,72.5,0.45,18.8,146.0,208.7,157.29
2018,11,16,16,0,293.0,60.0,0.4,18.0,107.0,160.07,116.5
2018,11,16,16,15,216.0,44.0,0.45,17.7,72.5,108.93,73.78
2018,11,16,16,30,139.0,28.0,0.5,17.4,38.0,63.1,27.66
2018,11,16,16,45,78.5,16.0,0.55,17.05,21.0,26.69,0.0
2018,11,16,17,0,18.0,4.0,0.6,16.7,4.0,0.0,0.0
2018,11,16,17,15,9.0,2.0,0.65,16.45,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
