Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,7,7,15,23.5,9.0,1.85,9.35,10.0,11.91,0.0
2018,12,7,7,30,47.0,18.0,1.9,9.6,20.0,29.45,0.0
2018,12,7,7,45,107.0,32.0,2.0,9.8,44.0,65.44,39.61
2018,12,7,8,0,167.0,46.0,2.1,10.0,68.0,102.21,74.53
2018,12,7,8,15,197.5,60.5,2.05,10.3,95.0,135.69,104.84
2018,12,7,8,30,228.0,75.0,2.0,10.6,122.0,171.73,137.02
2018,12,7,8,45,216.0,91.0,2.0,10.85,143.0,194.33,158.03
2018,12,7,9,0,204.0,107.0,2.0,11.1,164.0,215.49,177.04
2018,12,7,9,15,254.5,117.5,1.85,11.4,198.0,259.5,214.32
2018,12,7,9,30,305.0,128.0,1.7,11.7,232.0,306.67,253.49
2018,12,7,9,45,398.0,125.0,1.55,11.95,274.0,372.04,306.91
2018,12,7,10,0,491.0,122.0,1.4,12.2,316.0,435.46,357.56
2018,12,7,10,15,503.5,127.5,1.25,12.7,337.5,462.6,377.55
2018,12,7,10,30,516.0,133.0,1.1,13.2,359.0,488.7,396.35
2018,12,7,10,45,514.0,140.0,1.0,13.65,373.0,505.75,407.88
2018,12,7,11,0,512.0,147.0,0.9,14.1,387.0,520.93,417.73
2018,12,7,11,15,462.5,163.0,0.85,14.55,384.0,511.63,408.59
2018,12,7,11,30,413.0,179.0,0.8,15.0,381.0,499.39,397.41
2018,12,7,11,45,406.0,182.5,0.8,15.45,382.0,500.81,397.75
2018,12,7,12,0,399.0,186.0,0.8,15.9,383.0,500.61,396.73
2018,12,7,12,15,414.0,181.0,0.85,16.15,384.5,504.96,400.31
2018,12,7,12,30,429.0,176.0,0.9,16.4,386.0,507.61,402.56
2018,12,7,12,45,433.5,171.0,1.0,16.6,379.0,501.19,398.28
2018,12,7,13,0,438.0,166.0,1.1,16.8,372.0,493.05,392.69
2018,12,7,13,15,445.0,157.5,1.15,16.8,360.0,480.95,384.11
2018,12,7,13,30,452.0,149.0,1.2,16.8,348.0,467.01,373.99
2018,12,7,13,45,511.5,128.0,1.2,16.8,341.5,469.6,376.81
2018,12,7,14,0,571.0,107.0,1.2,16.8,335.0,470.81,377.94
2018,12,7,14,15,678.0,83.0,1.2,16.7,332.5,487.17,390.51
2018,12,7,14,30,785.0,59.0,1.2,16.6,330.0,492.51,393.56
2018,12,7,14,45,755.0,56.5,1.2,16.5,294.5,446.93,356.23
2018,12,7,15,0,725.0,54.0,1.2,16.4,259.0,401.44,318.23
2018,12,7,15,15,638.5,54.5,1.2,16.4,215.5,337.91,265.21
2018,12,7,15,30,552.0,55.0,1.2,16.4,172.0,278.34,214.59
2018,12,7,15,45,483.0,46.5,1.15,15.7,132.5,220.88,165.34
2018,12,7,16,0,414.0,38.0,1.1,15.0,93.0,168.93,119.94
2018,12,7,16,15,322.5,29.0,1.1,14.7,62.5,117.33,71.91
2018,12,7,16,30,231.0,20.0,1.1,14.4,32.0,68.32,0.0
2018,12,7,16,45,115.5,10.0,1.1,14.15,16.0,25.53,0.0
2018,12,7,17,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,8,7,15,101.5,10.0,2.65,8.15,14.5,22.88,0.0
2018,12,8,7,30,203.0,20.0,2.7,8.6,29.0,55.42,0.0
2018,12,8,7,45,334.0,28.5,2.75,9.0,62.5,116.22,68.34
2018,12,8,8,0,465.0,37.0,2.8,9.4,96.0,178.43,128.27
2018,12,8,8,15,459.0,46.5,2.8,9.8,122.5,209.3,160.36
2018,12,8,8,30,453.0,56.0,2.8,10.2,149.0,238.89,189.87
2018,12,8,8,45,342.0,80.5,2.8,10.55,159.0,238.88,194.44
2018,12,8,9,0,231.0,105.0,2.8,10.9,169.0,224.95,185.22
2018,12,8,9,15,278.5,114.5,2.8,11.45,202.0,267.27,221.41
2018,12,8,9,30,326.0,124.0,2.8,12.0,235.0,312.48,259.3
2018,12,8,9,45,372.0,129.0,2.85,12.6,266.5,361.21,299.36
2018,12,8,10,0,418.0,134.0,2.9,13.2,298.0,405.16,334.96
2018,12,8,10,15,460.5,135.0,2.85,13.6,326.5,443.73,365.87
2018,12,8,10,30,503.0,136.0,2.8,14.0,355.0,482.88,396.73
2018,12,8,10,45,521.5,138.5,2.75,14.45,374.0,508.09,415.85
2018,12,8,11,0,540.0,141.0,2.7,14.9,393.0,532.14,433.83
2018,12,8,11,15,520.5,149.0,2.6,15.1,397.0,534.98,434.9
2018,12,8,11,30,501.0,157.0,2.5,15.3,401.0,535.45,434.18
2018,12,8,11,45,461.0,168.5,2.4,15.5,394.5,523.29,423.37
2018,12,8,12,0,421.0,180.0,2.3,15.7,388.0,508.97,410.95
2018,12,8,12,15,411.0,181.0,2.2,15.8,382.5,502.4,405.35
2018,12,8,12,30,401.0,182.0,2.1,15.9,377.0,494.31,398.53
2018,12,8,12,45,425.0,171.5,2.0,15.95,374.5,495.52,399.69
2018,12,8,13,0,449.0,161.0,1.9,16.0,372.0,494.59,399.07
2018,12,8,13,15,449.0,155.0,1.85,16.0,359.0,480.52,388.13
2018,12,8,13,30,449.0,149.0,1.8,16.0,346.0,464.86,375.93
2018,12,8,13,45,504.5,129.0,1.7,16.0,339.0,466.19,377.39
2018,12,8,14,0,560.0,109.0,1.6,16.0,332.0,466.27,377.26
2018,12,8,14,15,666.0,85.5,1.55,15.9,330.5,483.11,390.14
2018,12,8,14,30,772.0,62.0,1.5,15.8,329.0,488.94,393.42
2018,12,8,14,45,696.0,65.5,1.45,15.65,286.5,427.71,343.46
2018,12,8,15,0,620.0,69.0,1.4,15.5,244.0,372.15,297.38
2018,12,8,15,15,575.0,61.5,1.4,15.5,205.0,319.48,252.65
2018,12,8,15,30,530.0,54.0,1.4,15.5,166.0,269.2,208.79
2018,12,8,15,45,504.5,46.5,1.4,14.65,134.5,228.18,171.71
2018,12,8,16,0,479.0,39.0,1.4,13.8,103.0,188.57,134.55
2018,12,8,16,15,334.5,30.0,1.55,13.45,67.0,121.35,74.95
2018,12,8,16,30,190.0,21.0,1.7,13.1,31.0,61.83,0.0
2018,12,8,16,45,95.0,10.5,1.85,12.75,15.5,23.3,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,9,7,15,47.5,8.5,1.9,9.75,10.5,14.37,0.0
2018,12,9,7,30,95.0,17.0,1.9,9.8,21.0,33.23,0.0
2018,12,9,7,45,175.5,29.5,1.85,9.9,47.5,80.51,46.02
2018,12,9,8,0,256.0,42.0,1.8,10.0,74.0,125.35,90.33
2018,12,9,8,15,302.5,53.0,1.85,10.15,104.5,164.32,125.95
2018,12,9,8,30,349.0,64.0,1.9,10.3,135.0,207.25,164.55
2018,12,9,8,45,356.0,77.0,1.9,10.45,162.5,239.89,194.64
2018,12,9,9,0,363.0,90.0,1.9,10.6,190.0,272.33,223.73
2018,12,9,9,15,361.5,102.5,1.85,10.75,213.5,299.74,247.81
2018,12,9,9,30,360.0,115.0,1.8,10.9,237.0,326.1,270.27
2018,12,9,9,45,223.5,125.0,1.8,11.05,203.0,266.38,221.09
2018,12,9,10,0,87.0,135.0,1.8,11.2,169.0,197.58,162.86
2018,12,9,10,15,111.0,152.0,1.7,11.35,198.5,233.5,192.91
2018,12,9,10,30,135.0,169.0,1.6,11.5,228.0,270.36,222.99
2018,12,9,10,45,114.0,164.5,1.5,11.65,215.5,253.73,208.67
2018,12,9,11,0,93.0,160.0,1.4,11.8,203.0,236.11,193.7
2018,12,9,11,15,46.5,124.5,1.35,11.85,146.0,158.86,129.36
2018,12,9,11,30,0.0,89.0,1.3,11.9,89.0,86.27,67.63
2018,12,9,11,45,14.0,112.0,1.25,11.95,119.0,119.4,95.91
2018,12,9,12,0,28.0,135.0,1.2,12.0,149.0,157.9,128.09
2018,12,9,12,15,51.0,171.0,1.3,12.0,196.0,213.77,174.36
2018,12,9,12,30,74.0,207.0,1.4,12.0,243.0,270.72,220.71
2018,12,9,12,45,120.0,203.0,1.5,12.0,260.0,305.19,249.45
2018,12,9,13,0,166.0,199.0,1.6,12.0,277.0,330.42,270.76
2018,12,9,13,15,280.0,174.5,1.75,12.0,300.0,382.78,315.1
2018,12,9,13,30,394.0,150.0,1.9,12.0,323.0,430.61,354.92
2018,12,9,13,45,503.0,122.5,2.05,12.0,330.5,457.74,377.93
2018,12,9,14,0,612.0,95.0,2.2,12.0,338.0,481.55,397.71
2018,12,9,14,15,527.5,102.0,2.25,11.95,300.0,423.32,349.88
2018,12,9,14,30,443.0,109.0,2.3,11.9,262.0,366.31,302.79
2018,12,9,14,45,412.5,99.5,2.4,11.85,230.0,324.8,268.07
2018,12,9,15,0,382.0,90.0,2.5,11.8,198.0,284.43,233.43
2018,12,9,15,15,372.5,78.0,2.5,11.8,170.5,251.43,203.93
2018,12,9,15,30,363.0,66.0,2.5,11.8,143.0,218.39,173.57
2018,12,9,15,45,261.5,57.5,2.4,11.45,106.5,159.22,122.84
2018,12,9,16,0,160.0,49.0,2.3,11.1,70.0,104.91,76.98
2018,12,9,16,15,89.5,33.0,2.3,10.9,44.0,63.05,39.66
2018,12,9,16,30,19.0,17.0,2.3,10.7,18.0,22.02,0.0
2018,12,9,16,45,9.5,8.5,2.3,10.5,9.0,9.66,0.0
2018,12,9,17,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,10,7,15,0.0,3.5,2.7,9.1,3.5,3.44,0.0
2018,12,10,7,30,0.0,7.0,2.8,9.3,7.0,6.88,0.0
2018,12,10,7,45,9.0,17.0,2.9,9.5,18.0,18.52,6.9
2018,12,10,8,0,18.0,27.0,3.0,9.7,29.0,31.62,20.09
2018,12,10,8,15,9.0,38.0,3.05,9.95,39.0,39.62,27.88
2018,12,10,8,30,0.0,49.0,3.1,10.2,49.0,47.73,35.37
2018,12,10,8,45,9.5,68.0,3.2,10.5,70.5,71.09,55.56
2018,12,10,9,0,19.0,87.0,3.3,10.8,92.0,98.53,79.17
2018,12,10,9,15,19.0,89.0,3.35,11.15,94.5,100.48,80.89
2018,12,10,9,30,19.0,91.0,3.4,11.5,97.0,102.67,82.71
2018,12,10,9,45,14.5,93.0,3.45,11.85,98.0,99.31,79.69
2018,12,10,10,0,10.0,95.0,3.5,12.2,99.0,98.88,79.08
2018,12,10,10,15,11.5,120.5,3.45,12.6,125.5,126.4,102.06
2018,12,10,10,30,13.0,146.0,3.4,13.0,152.0,154.36,125.09
2018,12,10,10,45,20.0,155.5,3.35,13.35,165.0,168.97,137.03
2018,12,10,11,0,27.0,165.0,3.3,13.7,178.0,190.15,154.34
2018,12,10,11,15,23.5,168.0,3.2,13.95,179.5,184.74,149.49
2018,12,10,11,30,20.0,171.0,3.1,14.2,181.0,185.56,149.82
2018,12,10,11,45,30.0,179.0,3.0,14.45,194.0,208.1,168.29
2018,12,10,12,0,40.0,187.0,2.9,14.7,207.0,224.19,181.36
2018,12,10,12,15,83.0,197.0,2.9,14.85,237.5,265.68,215.95
2018,12,10,12,30,126.0,207.0,2.9,15.0,268.0,314.79,256.08
2018,12,10,12,45,204.0,198.5,2.85,15.15,295.0,357.57,291.73
2018,12,10,13,0,282.0,190.0,2.8,15.3,322.0,406.12,331.24
2018,12,10,13,15,341.0,174.0,2.9,15.35,327.5,422.26,345.07
2018,12,10,13,30,400.0,158.0,3.0,15.4,333.0,443.2,362.42
2018,12,10,13,45,475.0,134.0,3.05,15.45,330.5,453.36,371.4
2018,12,10,14,0,550.0,110.0,3.1,15.5,328.0,461.21,378.05
2018,12,10,14,15,675.5,82.5,3.1,15.4,329.5,484.94,397.03
2018,12,10,14,30,801.0,55.0,3.1,15.3,331.0,496.27,405.04
2018,12,10,14,45,774.0,53.0,3.1,15.2,296.5,452.5,367.89
2018,12,10,15,0,747.0,51.0,3.1,15.1,262.0,408.53,329.78
2018,12,10,15,15,640.5,54.0,3.1,15.1,216.0,338.76,270.32
2018,12,10,15,30,534.0,57.0,3.1,15.1,170.0,274.46,214.84
2018,12,10,15,45,452.0,47.5,2.8,14.1,129.0,212.49,161.39
2018,12,10,16,0,370.0,38.0,2.5,13.1,88.0,157.24,113.25
2018,12,10,16,15,295.5,29.5,2.55,12.7,60.0,112.21,69.92
2018,12,10,16,30,221.0,21.0,2.6,12.3,32.0,68.02,0.0
2018,12,10,16,45,110.5,10.5,2.6,11.95,16.0,25.59,0.0
2018,12,10,17,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,11,7,15,118.5,9.0,2.0,7.95,13.5,8.85,0.0
2018,12,11,7,30,237.0,18.0,2.0,8.4,27.0,57.89,0.0
2018,12,11,7,45,379.0,25.0,1.95,8.8,60.5,118.85,62.35
2018,12,11,8,0,521.0,32.0,1.9,9.2,94.0,182.62,128.37
2018,12,11,8,15,592.5,36.5,1.95,9.7,133.5,235.39,177.42
2018,12,11,8,30,664.0,41.0,2.0,10.2,173.0,293.45,229.88
2018,12,11,8,45,511.0,62.0,2.1,10.7,176.5,286.06,230.56
2018,12,11,9,0,358.0,83.0,2.2,11.2,180.0,260.69,213.61
2018,12,11,9,15,318.0,104.5,2.2,11.65,199.5,279.58,230.67
2018,12,11,9,30,278.0,126.0,2.2,12.1,219.0,288.2,238.23
2018,12,11,9,45,314.5,134.0,2.25,12.55,248.5,326.19,269.82
2018,12,11,10,0,351.0,142.0,2.3,13.0,278.0,365.64,301.96
2018,12,11,10,15,402.0,143.0,2.3,13.35,308.5,414.7,341.41
2018,12,11,10,30,453.0,144.0,2.3,13.7,339.0,457.78,375.61
2018,12,11,10,45,455.5,150.0,2.35,14.1,353.5,475.55,388.99
2018,12,11,11,0,458.0,156.0,2.4,14.5,368.0,491.82,401.14
2018,12,11,11,15,424.0,168.5,2.5,14.7,368.5,488.88,398.05
2018,12,11,11,30,390.0,181.0,2.6,14.9,369.0,475.17,386.81
2018,12,11,11,45,397.5,181.5,2.7,15.15,374.5,491.81,399.61
2018,12,11,12,0,405.0,182.0,2.8,15.4,380.0,498.65,404.8
2018,12,11,12,15,414.0,178.5,2.9,15.5,380.0,500.57,406.57
2018,12,11,12,30,423.0,175.0,3.0,15.6,380.0,500.85,407.07
2018,12,11,12,45,427.5,170.5,3.1,15.7,373.5,495.23,402.93
2018,12,11,13,0,432.0,166.0,3.2,15.8,367.0,487.92,397.44
2018,12,11,13,15,433.0,158.5,3.3,15.8,354.0,473.27,386.32
2018,12,11,13,30,434.0,151.0,3.4,15.8,341.0,457.04,373.81
2018,12,11,13,45,497.5,129.0,3.5,15.8,335.0,461.52,378.41
2018,12,11,14,0,561.0,107.0,3.6,15.8,329.0,464.46,381.19
2018,12,11,14,15,671.5,81.5,3.5,15.65,327.0,481.58,394.8
2018,12,11,14,30,782.0,56.0,3.4,15.5,325.0,487.48,398.45
2018,12,11,14,45,737.5,55.5,3.3,15.35,288.0,437.49,356.22
2018,12,11,15,0,693.0,55.0,3.2,15.2,251.0,388.57,314.16
2018,12,11,15,15,666.5,49.5,3.2,15.2,215.5,343.2,273.86
2018,12,11,15,30,640.0,44.0,3.2,15.2,180.0,298.42,232.9
2018,12,11,15,45,568.0,39.5,2.8,14.3,141.0,240.53,181.73
2018,12,11,16,0,496.0,35.0,2.4,13.4,102.0,190.13,136.18
2018,12,11,16,15,336.0,28.0,2.5,13.05,66.0,120.53,74.9
2018,12,11,16,30,176.0,21.0,2.6,12.7,30.0,59.86,0.0
2018,12,11,16,45,88.0,10.5,2.75,12.35,15.0,22.56,0.0
2018,12,11,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,12,7,15,60.5,8.0,3.95,10.05,10.0,0.0,0.0
2018,12,12,7,30,121.0,16.0,4.2,10.2,20.0,35.99,0.0
2018,12,12,7,45,205.5,27.5,4.4,10.4,46.5,82.42,41.15
2018,12,12,8,0,290.0,39.0,4.6,10.6,73.0,129.38,91.54
2018,12,12,8,15,389.5,46.5,4.65,10.8,111.5,183.4,139.28
2018,12,12,8,30,489.0,54.0,4.7,11.0,150.0,245.56,194.06
2018,12,12,8,45,466.5,65.5,4.75,11.2,173.0,270.88,219.74
2018,12,12,9,0,444.0,77.0,4.8,11.4,196.0,291.1,239.96
2018,12,12,9,15,391.0,97.5,4.75,11.75,213.0,306.17,254.38
2018,12,12,9,30,338.0,118.0,4.7,12.1,230.0,316.03,263.32
2018,12,12,9,45,398.0,120.5,4.65,12.45,265.0,363.22,303.21
2018,12,12,10,0,458.0,123.0,4.6,12.8,300.0,412.97,344.53
2018,12,12,10,15,482.5,128.0,4.55,13.15,325.0,446.01,371.36
2018,12,12,10,30,507.0,133.0,4.5,13.5,350.0,478.71,397.51
2018,12,12,10,45,518.5,136.5,4.5,13.9,367.0,500.64,414.63
2018,12,12,11,0,530.0,140.0,4.5,14.3,384.0,521.2,430.45
2018,12,12,11,15,500.0,151.5,4.55,14.55,386.5,521.03,429.4
2018,12,12,11,30,470.0,163.0,4.6,14.8,389.0,518.29,426.3
2018,12,12,11,45,505.0,155.5,4.6,15.05,400.0,537.25,441.54
2018,12,12,12,0,540.0,148.0,4.6,15.3,411.0,554.58,455.29
2018,12,12,12,15,544.5,146.0,4.65,15.5,410.0,554.87,455.35
2018,12,12,12,30,549.0,144.0,4.7,15.7,409.0,553.11,453.85
2018,12,12,12,45,583.0,131.5,4.75,15.85,407.5,561.25,460.71
2018,12,12,13,0,617.0,119.0,4.8,16.0,406.0,563.27,462.74
2018,12,12,13,15,609.5,115.5,4.75,16.05,390.5,544.62,447.71
2018,12,12,13,30,602.0,112.0,4.7,16.1,375.0,524.06,431.09
2018,12,12,13,45,584.5,108.0,4.65,16.1,351.5,494.99,407.54
2018,12,12,14,0,567.0,104.0,4.6,16.1,328.0,464.77,382.78
2018,12,12,14,15,599.5,90.5,4.4,16.0,311.0,451.34,371.36
2018,12,12,14,30,632.0,77.0,4.2,15.9,294.0,433.93,356.07
2018,12,12,14,45,558.0,78.0,4.0,15.75,255.0,375.99,307.32
2018,12,12,15,0,484.0,79.0,3.8,15.6,216.0,321.51,260.96
2018,12,12,15,15,532.5,64.0,3.8,15.6,194.0,305.48,244.66
2018,12,12,15,30,581.0,49.0,3.8,15.6,172.0,283.96,222.17
2018,12,12,15,45,564.0,41.5,3.25,14.4,140.0,241.71,183.0
2018,12,12,16,0,547.0,34.0,2.7,13.2,108.0,201.91,144.58
2018,12,12,16,15,395.5,27.5,2.7,12.8,71.0,134.44,83.76
2018,12,12,16,30,244.0,21.0,2.7,12.4,34.0,72.93,0.0
2018,12,12,16,45,122.0,10.5,2.7,12.0,17.0,27.41,0.0
2018,12,12,17,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,13,7,15,109.5,9.0,2.75,8.35,12.5,0.0,0.0
2018,12,13,7,30,219.0,18.0,2.8,8.8,25.0,53.93,0.0
2018,12,13,7,45,360.0,24.5,2.9,9.25,57.0,111.79,52.76
2018,12,13,8,0,501.0,31.0,3.0,9.7,89.0,174.04,120.99
2018,12,13,8,15,554.5,37.5,3.15,10.1,125.5,222.04,166.97
2018,12,13,8,30,608.0,44.0,3.3,10.5,162.0,273.94,214.96
2018,12,13,8,45,483.5,64.5,3.45,10.95,171.5,275.63,222.69
2018,12,13,9,0,359.0,85.0,3.6,11.4,181.0,262.05,215.21
2018,12,13,9,15,340.0,102.5,3.6,11.9,203.5,286.68,237.18
2018,12,13,9,30,321.0,120.0,3.6,12.4,226.0,302.44,250.94
2018,12,13,9,45,370.5,125.0,3.65,12.85,258.5,352.52,292.68
2018,12,13,10,0,420.0,130.0,3.7,13.3,291.0,398.14,330.19
2018,12,13,10,15,465.0,130.5,3.7,13.75,320.0,437.5,362.12
2018,12,13,10,30,510.0,131.0,3.7,14.2,349.0,477.59,394.16
2018,12,13,10,45,527.0,133.5,3.75,14.6,367.5,502.04,413.24
2018,12,13,11,0,544.0,136.0,3.8,15.0,386.0,525.3,431.2
2018,12,13,11,15,510.5,148.5,3.8,15.25,387.5,524.2,429.21
2018,12,13,11,30,477.0,161.0,3.8,15.5,389.0,520.38,425.12
2018,12,13,11,45,458.0,167.0,3.8,15.7,388.0,517.01,421.8
2018,12,13,12,0,439.0,173.0,3.8,15.9,387.0,511.72,416.96
2018,12,13,12,15,447.5,170.5,3.75,16.05,387.5,514.43,418.96
2018,12,13,12,30,456.0,168.0,3.7,16.2,388.0,515.41,419.54
2018,12,13,12,45,462.5,162.5,3.65,16.35,381.5,509.85,415.08
2018,12,13,13,0,469.0,157.0,3.6,16.5,375.0,502.45,409.17
2018,12,13,13,15,471.0,150.0,3.55,16.55,362.0,488.54,398.25
2018,12,13,13,30,473.0,143.0,3.5,16.6,349.0,472.89,385.87
2018,12,13,13,45,536.0,122.5,3.4,16.6,344.0,477.86,390.38
2018,12,13,14,0,599.0,102.0,3.3,16.6,339.0,481.57,393.26
2018,12,13,14,15,698.5,80.5,3.15,16.45,336.0,495.87,404.19
2018,12,13,14,30,798.0,59.0,3.0,16.3,333.0,499.88,406.0
2018,12,13,14,45,767.5,56.5,2.8,16.15,297.5,454.09,367.23
2018,12,13,15,0,737.0,54.0,2.6,16.0,262.0,408.34,327.8
2018,12,13,15,15,693.0,50.5,2.6,16.0,223.5,356.21,282.52
2018,12,13,15,30,649.0,47.0,2.6,16.0,185.0,305.93,237.67
2018,12,13,15,45,577.0,42.5,2.25,14.8,145.5,247.53,186.62
2018,12,13,16,0,505.0,38.0,1.9,13.6,106.0,196.85,141.18
2018,12,13,16,15,367.5,30.0,1.95,13.15,70.0,130.75,81.93
2018,12,13,16,30,230.0,22.0,2.0,12.7,34.0,71.53,0.0
2018,12,13,16,45,115.0,11.0,2.05,12.25,17.0,27.04,0.0
2018,12,13,17,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.5,5.05,12.65,2.5,0.0,0.0
2018,12,14,7,30,0.0,5.0,5.2,12.9,5.0,4.91,0.0
2018,12,14,7,45,0.0,10.5,5.4,13.2,10.5,10.12,0.13
2018,12,14,8,0,0.0,16.0,5.6,13.5,16.0,15.43,6.83
2018,12,14,8,15,0.0,22.0,5.8,13.75,22.0,21.22,12.1
2018,12,14,8,30,0.0,28.0,6.0,14.0,28.0,27.02,17.23
2018,12,14,8,45,0.0,28.5,6.2,14.25,28.5,27.5,17.78
2018,12,14,9,0,0.0,29.0,6.4,14.5,29.0,27.98,18.26
2018,12,14,9,15,0.0,20.5,6.5,14.7,20.5,19.78,11.26
2018,12,14,9,30,0.0,12.0,6.6,14.9,12.0,11.57,4.24
2018,12,14,9,45,0.0,24.0,6.65,15.05,24.0,23.16,14.11
2018,12,14,10,0,0.0,36.0,6.7,15.2,36.0,34.76,23.94
2018,12,14,10,15,1.0,64.0,6.75,15.3,64.5,62.46,47.35
2018,12,14,10,30,2.0,92.0,6.8,15.4,93.0,90.88,71.19
2018,12,14,10,45,125.5,124.5,6.8,15.5,182.0,215.27,177.7
2018,12,14,11,0,249.0,157.0,6.8,15.6,271.0,343.77,285.27
2018,12,14,11,15,368.5,156.5,6.85,15.65,330.0,436.42,362.3
2018,12,14,11,30,488.0,156.0,6.9,15.7,389.0,521.88,432.64
2018,12,14,11,45,421.0,173.0,6.9,15.75,375.5,497.61,411.52
2018,12,14,12,0,354.0,190.0,6.9,15.8,362.0,462.85,382.29
2018,12,14,12,15,287.5,197.0,6.8,15.85,336.0,424.34,349.84
2018,12,14,12,30,221.0,204.0,6.7,15.9,310.0,376.93,310.18
2018,12,14,12,45,131.5,191.0,6.65,15.9,254.0,299.1,245.24
2018,12,14,13,0,42.0,178.0,6.6,15.9,198.0,215.12,174.51
2018,12,14,13,15,26.5,158.0,6.45,15.85,170.5,182.02,147.11
2018,12,14,13,30,11.0,138.0,6.3,15.8,143.0,144.55,115.87
2018,12,14,13,45,35.5,139.0,6.2,15.75,153.5,166.11,134.51
2018,12,14,14,0,60.0,140.0,6.1,15.7,164.0,181.5,147.83
2018,12,14,14,15,45.0,116.0,5.95,15.6,133.0,145.04,117.32
2018,12,14,14,30,30.0,92.0,5.8,15.5,102.0,109.69,87.57
2018,12,14,14,45,95.0,85.0,5.6,15.35,112.5,138.73,112.47
2018,12,14,15,0,160.0,78.0,5.4,15.2,123.0,162.97,132.33
2018,12,14,15,15,181.0,78.0,5.4,15.2,122.0,166.14,133.57
2018,12,14,15,30,202.0,78.0,5.4,15.2,121.0,167.58,132.59
2018,12,14,15,45,172.0,63.5,4.95,14.8,94.5,132.74,101.84
2018,12,14,16,0,142.0,49.0,4.5,14.4,68.0,100.4,73.15
2018,12,14,16,15,88.5,32.0,4.3,14.25,42.5,61.81,38.74
2018,12,14,16,30,35.0,15.0,4.1,14.1,17.0,24.42,0.0
2018,12,14,16,45,17.5,7.5,3.95,13.9,8.5,9.86,0.0
2018,12,14,17,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,7,15,9.0,5.0,2.8,12.05,5.5,0.0,0.0
2018,12,15,7,30,18.0,10.0,2.9,12.3,11.0,12.74,0.0
2018,12,15,7,45,45.0,25.5,3.0,12.55,30.0,38.62,14.03
2018,12,15,8,0,72.0,41.0,3.1,12.8,49.0,66.22,45.59
2018,12,15,8,15,98.5,56.5,3.2,13.05,72.5,94.3,70.7
2018,12,15,8,30,125.0,72.0,3.3,13.3,96.0,124.67,97.37
2018,12,15,8,45,118.5,85.5,3.45,13.55,112.0,141.77,113.24
2018,12,15,9,0,112.0,99.0,3.6,13.8,128.0,158.19,128.02
2018,12,15,9,15,61.5,105.5,3.55,14.15,122.0,139.66,112.93
2018,12,15,9,30,11.0,112.0,3.5,14.5,116.0,118.06,94.51
2018,12,15,9,45,9.0,116.0,3.5,14.85,119.5,120.81,96.66
2018,12,15,10,0,7.0,120.0,3.5,15.2,123.0,123.57,98.71
2018,12,15,10,15,13.0,126.5,3.4,15.5,132.0,133.78,107.08
2018,12,15,10,30,19.0,133.0,3.3,15.8,141.0,144.32,115.69
2018,12,15,10,45,12.0,137.5,3.2,16.1,142.5,144.61,115.48
2018,12,15,11,0,5.0,142.0,3.1,16.4,144.0,144.66,115.06
2018,12,15,11,15,14.0,156.5,3.05,16.55,163.0,166.03,132.63
2018,12,15,11,30,23.0,171.0,3.0,16.7,182.0,187.72,150.33
2018,12,15,11,45,31.0,175.0,2.95,16.9,190.0,204.39,163.82
2018,12,15,12,0,39.0,179.0,2.9,17.1,198.0,214.51,172.0
2018,12,15,12,15,82.5,190.5,2.9,17.15,230.5,257.86,207.95
2018,12,15,12,30,126.0,202.0,2.9,17.2,263.0,308.89,249.42
2018,12,15,12,45,112.5,191.5,2.9,17.3,245.0,286.7,231.33
2018,12,15,13,0,99.0,181.0,2.9,17.4,227.0,264.47,213.39
2018,12,15,13,15,69.5,166.5,2.85,17.4,198.0,219.91,177.11
2018,12,15,13,30,40.0,152.0,2.8,17.4,169.0,183.87,147.43
2018,12,15,13,45,35.0,130.0,2.75,17.4,144.5,155.76,124.6
2018,12,15,14,0,30.0,108.0,2.7,17.4,120.0,128.09,101.92
2018,12,15,14,15,30.0,93.5,2.7,17.3,104.5,111.83,88.61
2018,12,15,14,30,30.0,79.0,2.7,17.2,89.0,95.59,75.16
2018,12,15,14,45,35.5,93.5,2.7,17.1,104.5,113.75,90.23
2018,12,15,15,0,41.0,108.0,2.7,17.0,120.0,132.9,105.84
2018,12,15,15,15,24.0,91.0,2.7,17.0,97.5,105.93,83.1
2018,12,15,15,30,7.0,74.0,2.7,17.0,75.0,77.4,59.09
2018,12,15,15,45,4.0,58.5,2.7,16.2,59.0,60.31,44.56
2018,12,15,16,0,1.0,43.0,2.7,15.4,43.0,43.43,30.04
2018,12,15,16,15,0.5,28.0,2.8,15.05,28.0,27.84,15.62
2018,12,15,16,30,0.0,13.0,2.9,14.7,13.0,12.54,0.0
2018,12,15,16,45,0.0,6.5,2.95,14.35,6.5,6.39,0.0
2018,12,15,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.6,13.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,4.7,13.8,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,4.8,14.0,3.0,2.95,0.0
2018,12,16,7,45,0.0,6.5,4.85,14.2,6.5,6.26,0.0
2018,12,16,8,0,0.0,10.0,4.9,14.4,10.0,9.64,2.06
2018,12,16,8,15,0.0,13.5,5.05,14.55,13.5,13.01,5.19
2018,12,16,8,30,0.0,17.0,5.2,14.7,17.0,16.39,8.2
2018,12,16,8,45,0.0,20.5,5.3,14.9,20.5,19.77,11.16
2018,12,16,9,0,0.0,24.0,5.4,15.1,24.0,23.15,14.09
2018,12,16,9,15,0.0,28.5,5.45,15.2,28.5,27.5,17.82
2018,12,16,9,30,0.0,33.0,5.5,15.3,33.0,31.85,21.52
2018,12,16,9,45,0.0,31.5,5.55,15.45,31.5,30.41,20.26
2018,12,16,10,0,0.0,30.0,5.6,15.6,30.0,28.96,18.99
2018,12,16,10,15,0.0,36.5,5.7,15.7,36.5,35.24,24.27
2018,12,16,10,30,0.0,43.0,5.8,15.8,43.0,41.53,29.54
2018,12,16,10,45,0.0,51.5,5.9,15.9,51.5,49.76,36.42
2018,12,16,11,0,0.0,60.0,6.0,16.0,60.0,57.99,43.27
2018,12,16,11,15,0.0,46.5,5.95,16.0,46.5,44.92,32.26
2018,12,16,11,30,0.0,33.0,5.9,16.0,33.0,31.87,21.25
2018,12,16,11,45,0.0,60.0,5.85,16.0,60.0,57.99,43.19
2018,12,16,12,0,0.0,87.0,5.8,16.0,87.0,84.26,65.13
2018,12,16,12,15,0.0,72.5,5.75,16.0,72.5,70.1,53.3
2018,12,16,12,30,0.0,58.0,5.7,16.0,58.0,56.06,41.56
2018,12,16,12,45,0.0,48.0,5.65,16.0,48.0,46.38,33.46
2018,12,16,13,0,0.0,38.0,5.6,16.0,38.0,36.7,25.35
2018,12,16,13,15,0.0,44.0,5.6,16.0,44.0,42.5,30.27
2018,12,16,13,30,0.0,50.0,5.6,16.0,50.0,48.31,35.19
2018,12,16,13,45,0.0,43.0,5.65,16.0,43.0,41.53,29.52
2018,12,16,14,0,0.0,36.0,5.7,16.0,36.0,34.76,23.84
2018,12,16,14,15,0.0,26.0,5.75,15.95,26.0,25.09,15.68
2018,12,16,14,30,0.0,16.0,5.8,15.9,16.0,15.43,7.49
2018,12,16,14,45,0.0,25.5,5.8,15.85,25.5,24.61,15.31
2018,12,16,15,0,0.0,35.0,5.8,15.8,35.0,33.79,23.1
2018,12,16,15,15,0.0,35.0,5.8,15.8,35.0,33.79,23.04
2018,12,16,15,30,0.0,35.0,5.8,15.8,35.0,33.79,22.9
2018,12,16,15,45,0.0,28.0,5.75,15.55,28.0,27.02,17.0
2018,12,16,16,0,0.0,21.0,5.7,15.3,21.0,20.26,11.04
2018,12,16,16,15,0.0,14.5,5.6,15.25,14.5,13.98,5.07
2018,12,16,16,30,0.0,8.0,5.5,15.2,8.0,7.71,0.0
2018,12,16,16,45,0.0,4.0,5.45,15.1,4.0,3.93,0.0
2018,12,16,17,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,7,15,36.0,4.5,1.85,10.9,5.5,0.0,0.0
2018,12,17,7,30,72.0,9.0,1.8,11.3,11.0,20.21,0.0
2018,12,17,7,45,62.5,23.0,1.7,11.7,27.0,41.15,11.83
2018,12,17,8,0,53.0,37.0,1.6,12.1,43.0,56.19,37.88
2018,12,17,8,15,84.5,52.5,1.65,12.45,66.5,84.94,63.23
2018,12,17,8,30,116.0,68.0,1.7,12.8,90.0,116.42,90.54
2018,12,17,8,45,120.0,82.5,1.7,13.2,109.5,138.53,110.32
2018,12,17,9,0,124.0,97.0,1.7,13.6,129.0,160.8,129.8
2018,12,17,9,15,160.0,111.5,1.65,13.85,159.0,198.27,161.52
2018,12,17,9,30,196.0,126.0,1.6,14.1,189.0,244.1,199.59
